Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,45,239.5,226.0,4.05,15.0,351.0,409.33,333.26
2016,2,1,11,0,308.0,231.0,4.2,16.0,397.0,477.39,386.34
2016,2,1,11,15,575.0,164.0,4.3,16.0,487.0,614.77,498.21
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,753.72,605.39
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,770.35,615.77
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,783.91,624.68
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,791.33,630.1
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,795.46,633.28
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,793.57,631.24
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,788.38,626.92
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,776.42,618.44
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,761.32,607.76
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,739.46,592.37
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,714.87,574.95
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,566.54,458.2
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,424.08,342.11
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,510.19,414.61
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,572.94,466.0
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,526.34,428.44
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,481.18,391.57
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,428.11,346.9
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,376.44,302.48
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,317.59,252.0
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,262.47,203.49
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,200.48,149.42
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,146.2,101.97
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,77.14,45.5
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,19.66,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.83,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,15.12,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,60.99,26.76
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,116.57,81.81
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,168.62,128.09
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,229.93,182.55
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,284.57,231.82
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,343.64,283.92
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,396.0,329.35
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,450.32,375.13
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,308.0,258.09
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,120.1,96.87
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,131.63,106.61
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,143.21,116.05
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,165.07,133.87
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,187.22,151.72
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,164.2,132.41
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,141.43,113.36
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,177.98,143.35
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,215.09,173.3
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,196.35,157.75
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,177.72,142.41
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,168.16,134.61
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,158.66,126.85
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,169.16,135.6
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,179.73,144.39
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,159.55,127.93
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,139.56,111.6
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,146.94,117.91
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,154.48,124.33
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,140.28,112.79
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,126.13,101.27
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,114.62,92.04
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,103.16,82.73
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,241.18,200.32
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,349.17,285.9
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,291.77,236.04
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,238.67,189.66
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,182.7,140.38
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,132.89,96.42
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,70.99,44.51
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,19.88,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.83,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.41,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.82,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,7.23,0.48
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,9.64,2.62
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,12.53,5.14
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,15.43,7.64
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,13.02,5.54
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,10.61,3.43
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,10.61,3.4
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,10.61,3.36
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,32.84,22.16
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,55.09,40.82
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,73.02,55.62
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,91.08,70.39
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,79.33,60.54
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,67.7,50.84
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,76.91,58.3
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,86.12,65.73
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,70.62,52.92
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,55.12,40.12
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,40.12,27.65
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,25.12,15.2
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,66.25,49.19
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,107.99,83.44
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,112.55,87.21
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,117.15,91.07
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,105.13,81.36
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,93.16,71.68
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,71.55,53.99
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,50.24,36.42
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,45.89,32.95
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,41.53,29.44
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,36.69,25.43
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,31.85,21.38
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,26.54,16.87
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,21.22,12.32
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,16.39,8.12
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,11.57,3.91
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,7.23,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.89,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.47,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,19.31,7.5
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,33.29,22.3
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,52.03,39.08
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,70.7,55.67
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,89.98,72.4
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,109.56,89.14
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,128.27,105.05
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,147.46,121.2
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,287.55,240.61
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,434.24,361.5
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,479.39,397.4
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,525.57,434.17
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,482.98,398.0
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,432.35,355.12
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,430.88,353.09
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,427.71,349.4
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,329.11,268.66
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,229.65,185.85
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,348.4,284.26
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,469.55,380.16
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,455.1,367.3
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,440.12,354.94
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,370.37,299.7
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,310.14,251.13
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,328.89,267.52
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,346.59,282.63
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,288.82,236.29
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,232.96,190.88
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,193.64,158.73
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,162.06,132.57
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,147.01,120.16
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,132.25,107.89
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,116.65,94.88
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,101.1,81.76
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,84.53,67.73
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,67.99,53.47
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,51.46,38.96
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,34.92,24.27
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,21.72,11.97
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,8.68,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,4.42,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,34.22,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,94.36,50.52
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,167.72,119.46
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,226.41,175.17
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,294.73,239.63
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,356.52,298.11
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,422.4,358.77
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,479.57,411.2
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,537.6,462.85
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,587.88,505.97
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,640.34,549.51
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,684.6,584.92
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,726.89,616.84
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,763.7,643.3
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,797.85,667.43
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,824.99,687.22
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,848.83,704.52
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,866.5,715.88
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,880.54,724.58
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,887.66,728.75
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,890.95,730.2
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,889.41,728.64
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,884.03,724.41
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,871.28,714.42
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,854.85,702.25
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,832.38,684.37
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,806.55,664.12
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,775.03,641.71
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,740.67,617.02
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,699.83,586.07
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,656.94,551.35
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,608.78,511.93
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,559.53,470.65
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,505.95,424.1
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,450.09,374.56
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,388.51,320.25
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,329.35,266.23
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,262.81,204.94
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,202.4,148.47
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,133.08,86.17
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,74.06,5.09
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,25.85,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,14.74,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,56.01,32.47
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,108.41,79.78
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,149.86,118.27
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,195.62,160.46
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,237.19,198.51
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,280.63,237.05
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,326.24,276.16
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,373.58,315.39
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,449.76,376.87
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,532.02,440.64
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,493.4,406.12
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,436.76,357.82
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,528.65,431.32
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,620.01,500.68
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,732.59,584.78
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,837.87,657.91
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,791.52,623.99
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,736.82,585.99
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,810.24,639.7
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,879.42,687.77
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,876.43,684.35
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,869.73,679.6
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,857.31,671.4
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,841.35,660.93
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,818.14,645.46
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,791.86,627.91
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,760.45,607.74
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,730.17,588.23
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,642.89,523.67
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,561.37,461.25
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,558.39,459.03
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,550.15,450.82
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,494.62,404.52
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,439.59,357.84
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,378.43,305.84
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,319.99,254.34
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,253.48,195.17
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,192.76,140.52
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,125.75,82.47
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,68.63,12.71
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,24.48,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.93,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,13.02,4.44
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,22.2,13.68
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,32.83,23.51
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,43.47,33.29
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,54.62,43.32
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,65.96,53.36
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,108.8,91.03
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,153.02,129.3
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,176.01,148.45
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,205.36,172.74
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,195.88,164.11
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,191.66,159.97
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,217.58,181.47
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,251.49,209.32
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,223.11,185.09
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,202.0,166.98
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,212.39,175.37
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,222.85,183.73
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,252.83,208.84
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,291.99,241.26
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,299.49,247.51
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,306.89,253.81
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,331.96,274.89
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,356.49,295.38
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,329.08,272.65
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,302.05,250.33
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,300.45,249.57
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,298.2,248.15
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,316.45,264.22
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,324.72,271.78
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,287.26,240.92
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,251.08,210.94
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,224.23,188.6
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,197.54,165.93
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,169.1,141.43
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,141.11,116.73
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,110.97,89.59
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,82.0,63.25
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,49.32,34.38
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,21.39,3.97
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,10.58,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,7.37,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,40.07,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,96.8,57.77
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,160.13,115.32
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,217.81,168.28
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,283.17,227.69
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,235.0,195.34
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,145.43,121.73
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,205.89,174.05
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,267.41,226.28
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,200.96,168.9
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,130.05,106.69
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,69.13,54.35
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,10.62,3.59
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,177.24,147.41
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,355.91,293.96
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,258.36,212.96
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,155.46,126.38
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,136.57,110.66
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,117.9,94.95
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,337.6,281.55
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,559.61,458.91
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,410.54,337.49
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,254.18,207.8
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,174.95,143.13
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,97.96,78.45
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,140.61,114.84
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,184.16,151.52
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,116.89,94.95
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,52.19,39.68
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,93.17,75.13
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,136.04,111.88
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,114.26,93.45
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,92.61,75.09
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,82.73,66.73
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,72.87,58.3
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,197.22,164.71
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,282.08,230.11
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,219.01,173.37
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,164.18,124.27
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,104.24,72.27
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,52.73,18.9
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,19.65,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,4.42,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,8.68,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,22.7,12.64
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,37.15,26.8
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,55.25,43.4
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,73.32,59.86
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,90.85,75.5
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,108.42,90.89
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,164.03,139.86
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,220.44,189.2
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,242.93,208.0
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,265.29,226.44
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,389.35,334.44
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,518.87,444.32
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,544.65,463.7
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,568.86,481.91
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,534.42,451.53
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,494.53,416.62
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,305.13,258.57
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,105.9,86.03
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,95.95,77.76
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,86.14,69.42
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,99.42,80.9
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,112.88,92.51
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,164.28,136.81
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,216.69,181.49
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,227.25,190.7
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,237.68,199.9
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,226.96,191.02
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,216.32,182.25
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,160.07,134.25
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,105.33,86.95
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,205.72,176.39
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,292.12,251.57
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,260.38,223.71
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,229.53,196.57
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,196.07,167.04
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,163.37,137.58
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,129.61,106.54
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,97.15,76.42
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,63.32,45.88
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,31.78,12.81
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,13.77,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,17.26,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,48.15,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,102.62,65.62
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,166.82,123.87
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,226.07,179.22
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,292.92,241.32
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,350.66,295.89
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,411.41,351.75
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,468.09,402.06
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,526.07,451.87
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,576.33,495.07
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,628.72,538.96
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,673.51,575.49
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,716.72,609.97
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,750.05,635.0
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,780.47,657.72
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,808.06,678.22
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,832.71,696.48
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,850.03,709.2
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,863.96,719.51
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,872.79,726.37
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,878.1,731.1
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,776.24,653.29
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,665.66,562.4
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,569.58,482.87
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,475.69,403.21
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,380.86,323.66
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,280.84,237.99
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,427.15,367.68
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,553.52,476.23
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,515.71,444.44
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,477.56,412.69
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,348.4,301.34
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,227.77,195.56
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,368.38,319.72
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,460.43,395.27
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,399.28,339.01
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,340.43,283.84
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,276.46,223.35
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,217.2,166.29
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,149.92,104.44
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,91.47,42.86
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,32.09,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,21.89,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,63.63,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,121.15,77.26
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,190.07,140.81
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,251.15,199.45
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,318.84,263.71
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,379.21,321.07
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,442.45,379.25
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,499.57,430.4
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,557.22,480.23
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,605.22,521.76
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,654.81,563.45
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,699.18,598.48
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,741.55,629.2
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,777.28,655.66
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,810.24,679.86
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,837.54,699.63
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,861.54,716.91
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,879.53,728.43
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,893.87,737.31
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,902.03,742.67
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,906.37,745.36
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,903.68,742.05
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,897.15,736.11
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,884.82,727.0
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,868.8,715.33
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,846.29,699.22
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,820.48,680.7
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,788.75,656.81
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,754.19,630.74
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,713.84,600.63
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,671.46,567.64
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,623.2,527.91
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,576.49,488.41
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,520.41,439.82
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,464.66,390.36
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,403.54,336.45
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,344.63,282.72
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,278.29,221.48
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,217.53,164.36
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,149.71,103.33
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,92.62,45.96
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,32.84,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
