Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,147.99,121.43
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,91.09,73.61
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,119.12,98.11
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,147.61,122.71
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,128.71,106.97
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,110.11,91.36
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,90.71,74.72
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,71.35,57.76
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,53.57,41.85
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,35.8,25.74
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,21.72,12.46
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,7.71,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.93,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,9.06,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,23.08,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,67.99,41.59
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,123.86,88.89
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,116.9,91.98
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,86.96,71.32
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,110.22,91.76
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,134.36,112.63
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,304.99,259.56
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,499.01,422.49
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,458.19,387.05
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,391.59,329.1
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,543.73,456.29
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,712.57,590.78
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,756.33,621.64
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,798.2,651.48
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,701.26,572.37
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,580.16,470.99
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,623.11,504.38
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,666.46,536.66
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,562.96,452.66
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,454.92,364.29
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,492.54,394.32
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,520.99,416.52
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,635.76,509.12
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,747.74,596.42
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,537.26,432.45
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,322.71,258.87
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,531.06,432.11
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,719.68,580.38
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,639.72,516.37
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,557.56,451.63
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,545.52,444.37
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,529.99,433.73
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,325.36,269.19
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,123.99,99.88
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,144.53,117.93
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,164.73,135.26
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,301.22,251.11
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,388.57,318.8
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,325.05,262.43
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,265.62,208.99
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,199.61,150.44
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,142.31,99.81
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,83.16,50.71
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,35.58,0.0
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,12.8,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,10.26,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,26.13,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,71.41,44.89
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,127.73,92.28
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,181.96,140.37
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,244.63,196.07
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,304.43,248.99
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,368.58,303.54
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,428.37,351.66
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,491.26,399.27
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,546.46,443.09
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,602.33,486.4
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,652.26,524.85
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,701.56,562.11
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,744.41,594.23
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,785.6,623.96
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,819.84,647.45
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,848.27,666.76
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,797.47,629.69
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,731.77,579.09
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,829.26,654.15
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,920.99,718.15
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,780.06,613.8
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,625.95,493.91
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,650.86,515.52
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,674.15,534.54
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,696.58,553.4
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,724.25,575.78
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,611.37,488.3
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,503.32,403.11
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,575.76,463.95
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,638.56,515.01
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,626.09,506.7
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,611.17,496.75
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,544.1,443.74
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,483.73,395.51
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,336.79,276.75
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,204.1,166.83
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,178.27,146.16
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,153.14,125.43
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,126.26,102.92
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,98.33,79.16
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,73.67,57.82
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,49.99,37.18
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,30.16,19.23
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,10.61,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,5.41,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,12.84,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,36.59,0.0
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,84.89,52.13
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,146.22,103.5
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,204.62,156.06
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,272.17,217.32
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,333.79,273.81
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,399.93,332.84
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,460.95,385.6
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,523.11,437.62
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,578.9,483.13
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,634.75,527.25
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,685.52,566.01
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,735.05,601.94
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,777.89,631.84
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,818.63,659.73
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,727.96,586.57
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,607.92,487.37
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,672.62,537.8
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,732.24,582.25
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,744.06,588.05
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,753.66,592.58
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,867.86,677.75
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,967.59,743.26
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,794.5,616.98
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,598.59,465.79
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,779.87,607.44
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,928.71,709.8
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,680.08,530.74
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,416.39,326.63
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,640.14,506.45
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,817.95,635.0
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,776.56,604.92
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,733.1,575.93
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,684.24,542.32
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,634.2,505.95
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,577.81,463.31
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,521.55,419.44
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,461.76,371.39
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,402.74,322.38
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,338.2,267.74
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,277.62,214.71
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,211.15,157.06
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,152.89,106.12
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,91.74,55.73
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,43.07,7.09
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,14.58,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,13.11,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,34.38,5.26
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,80.79,52.06
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,138.81,100.82
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,194.5,150.58
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,259.97,209.27
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,320.03,263.51
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,385.02,320.81
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,419.71,351.54
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,451.74,378.81
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,497.34,415.82
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,541.77,450.67
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,627.17,517.92
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,717.98,587.38
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,758.68,615.97
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,799.76,644.46
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,834.04,666.67
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,865.66,686.76
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,891.48,703.11
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,914.27,717.27
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,929.36,725.97
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,941.0,732.35
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,947.76,736.52
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,951.04,738.41
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,947.04,735.35
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,939.55,730.04
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,925.89,719.96
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,908.92,707.72
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,883.13,689.64
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,858.03,672.17
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,825.4,649.32
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,790.42,624.77
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,642.59,512.54
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,505.06,404.34
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,536.52,432.99
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,551.17,446.83
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,443.16,359.97
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,347.19,282.01
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,303.14,246.5
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,261.67,212.26
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,268.07,214.99
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,256.16,199.57
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,192.5,144.51
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,137.41,97.14
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,82.02,51.82
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,36.77,8.76
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,13.93,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,13.22,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,32.7,8.69
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,77.67,50.67
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,131.91,95.39
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,187.87,142.91
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,254.37,199.66
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,313.61,251.15
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,376.57,304.53
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,437.92,354.73
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,503.29,406.52
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,557.8,449.09
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,612.78,490.88
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,665.22,528.87
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,715.8,564.25
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,758.89,592.02
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,800.15,618.04
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,837.19,639.47
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,871.95,658.93
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,898.21,673.72
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,921.35,686.22
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,934.05,691.06
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,948.61,697.18
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,955.97,702.32
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,959.72,705.34
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,957.95,704.35
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,952.51,701.12
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,939.32,694.88
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,922.64,686.31
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,898.83,672.86
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,876.62,660.36
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,751.45,575.45
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,628.86,485.14
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,686.09,532.69
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,722.78,562.52
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,673.98,527.56
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,624.13,490.99
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,568.44,448.4
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,512.2,404.43
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,451.63,357.22
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,393.03,309.92
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,328.8,256.26
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,269.09,204.98
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,204.63,150.22
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,148.29,102.1
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,89.36,54.53
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,42.15,12.07
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,14.7,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,15.69,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,43.54,15.1
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,90.89,57.01
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,150.27,105.65
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,208.64,156.42
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,276.45,215.64
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,336.82,268.95
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,401.48,324.45
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,461.75,374.5
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,523.58,424.22
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,578.6,467.79
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,633.68,510.22
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,684.28,548.46
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,733.99,583.83
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,777.16,613.17
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,818.24,640.7
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,797.27,623.46
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,762.56,595.04
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,761.23,592.6
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,758.5,588.83
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,765.31,592.05
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,769.66,593.46
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,744.75,573.41
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,710.07,546.61
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,755.97,582.6
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,791.69,610.81
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,866.15,667.44
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,920.89,705.62
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,830.22,640.77
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,730.86,566.34
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,716.6,558.86
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,701.54,550.06
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,713.44,561.29
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,713.59,563.18
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,631.74,501.7
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,552.93,441.51
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,531.33,424.89
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,504.01,402.64
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,443.88,354.13
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,385.89,306.14
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,322.76,252.95
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,263.97,202.14
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,200.8,147.94
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,145.67,100.69
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,87.28,53.82
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,41.51,14.09
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,15.22,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,4.42,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,8.67,0.05
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,19.3,10.33
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,29.93,19.75
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,42.02,30.27
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,54.11,40.64
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,67.29,51.73
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,80.53,62.66
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,235.51,191.74
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,409.7,332.04
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,395.56,319.42
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,369.22,296.61
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,405.4,324.33
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,441.95,351.74
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,516.89,409.57
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,589.47,464.49
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,614.62,481.56
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,638.32,497.59
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,627.16,487.75
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,613.0,475.79
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,592.8,459.19
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,579.48,447.55
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,638.37,493.0
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,687.82,531.02
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,737.11,569.9
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,776.89,601.86
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,785.02,608.91
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,789.98,613.85
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,773.24,601.28
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,753.89,586.93
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,721.28,564.33
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,687.03,540.33
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,648.16,511.71
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,608.28,481.99
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,569.01,452.97
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,528.57,422.48
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,514.47,411.48
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,492.07,393.15
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,431.6,344.62
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,373.68,297.01
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,312.87,245.47
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,257.13,197.01
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,194.72,143.86
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,140.54,97.93
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,86.2,54.16
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,42.06,16.28
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,15.89,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,11.9,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,23.71,10.77
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,51.25,34.96
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,84.07,62.31
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,116.92,90.38
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,151.95,120.07
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,186.01,148.58
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,221.48,177.67
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,248.76,199.47
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,275.15,219.92
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,373.39,298.69
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,484.65,385.27
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,533.41,420.38
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,583.09,455.6
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,601.3,466.7
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,609.31,470.51
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,603.91,463.26
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,594.26,452.99
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,511.76,390.54
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,424.14,323.46
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,476.19,362.32
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,537.59,406.17
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,542.05,409.05
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,545.88,411.97
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,488.29,369.17
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,439.58,332.59
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,554.84,420.75
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,665.79,502.21
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,700.36,528.95
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,722.64,547.73
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,679.29,517.26
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,636.38,487.24
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,604.12,464.85
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,570.45,441.06
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,560.51,435.53
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,545.6,425.55
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,447.4,350.27
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,358.67,281.42
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,315.43,248.24
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,273.49,215.01
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,228.57,178.66
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,185.97,143.42
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,142.02,106.82
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,101.89,73.16
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,61.31,40.3
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,28.71,12.17
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,13.06,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,6.88,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,13.5,4.32
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,33.89,22.56
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,54.59,40.53
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,79.33,61.57
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,104.71,82.87
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,130.27,104.15
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,156.58,125.75
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,186.35,149.67
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,214.22,171.69
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,283.91,227.41
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,364.53,290.12
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,349.86,276.3
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,324.53,254.54
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,400.4,313.07
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,473.13,367.38
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,511.97,394.57
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,551.41,421.94
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,570.1,434.65
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,588.08,446.97
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,743.75,561.94
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,890.61,663.54
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,719.52,538.72
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,531.44,398.72
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,524.98,394.89
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,518.02,389.37
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,527.6,397.38
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,536.11,404.54
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,576.47,436.32
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,620.87,470.23
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,610.17,463.57
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,597.02,455.53
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,579.98,445.0
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,566.1,436.39
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,487.16,377.98
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,419.68,327.3
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,380.86,298.28
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,342.1,268.6
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,294.5,231.78
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,254.11,199.94
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,214.01,167.38
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,175.31,135.31
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,133.62,100.96
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,95.38,69.26
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,60.6,40.73
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,29.6,13.6
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,13.52,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,14.75,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,32.57,17.63
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,63.08,43.61
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,97.94,72.84
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,132.36,102.32
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,169.48,133.85
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,161.17,128.73
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,138.76,110.53
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,133.09,105.43
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,127.0,99.88
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,114.35,89.23
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,101.88,78.78
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,115.19,89.26
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,128.55,99.62
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,192.49,150.75
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,257.77,201.82
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,244.6,190.92
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,231.27,180.16
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,282.82,220.41
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,343.73,267.03
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,273.23,212.05
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,211.73,163.75
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,238.78,185.05
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,265.95,206.13
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,193.75,149.76
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,122.58,93.38
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,206.9,160.69
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,292.41,227.43
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,304.13,236.2
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,323.49,251.02
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,310.97,241.7
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,298.35,232.41
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,403.64,316.91
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,499.18,391.06
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,563.87,443.86
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,604.75,477.05
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,551.19,435.11
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,498.1,393.24
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,439.94,346.83
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,383.72,300.75
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,325.02,251.13
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,269.17,202.79
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,206.95,150.64
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,152.3,104.52
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,97.05,59.85
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,52.59,23.63
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,18.15,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
