Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.74,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,47.63,25.89
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,98.38,63.98
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,149.17,106.21
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,209.84,158.42
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,269.09,210.2
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,333.58,265.52
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,350.25,282.58
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,356.05,288.64
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,456.48,370.35
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,576.49,465.38
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,630.18,506.69
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,683.7,547.37
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,681.15,542.08
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,664.43,525.9
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,762.45,601.98
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,861.8,673.27
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,896.03,695.49
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,927.63,716.1
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,951.49,732.0
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,966.59,741.84
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,980.91,750.18
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,991.75,756.17
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,995.57,758.22
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,995.81,757.97
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,990.58,754.46
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,975.98,744.61
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,960.58,734.37
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,941.93,721.95
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,915.9,704.41
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,887.14,684.99
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,854.09,663.51
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,818.69,640.2
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,778.85,612.5
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,735.01,581.56
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,685.75,545.61
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,635.83,508.43
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,580.81,465.61
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,526.1,422.15
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,466.32,374.32
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,408.6,326.91
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,348.56,275.99
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,291.39,226.3
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,228.5,172.27
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,171.82,123.38
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,114.53,76.11
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,68.58,40.29
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,26.02,4.05
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.9,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,11.58,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,35.98,21.28
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,64.51,45.11
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,98.66,73.6
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,136.57,105.53
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,175.86,138.48
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,221.88,176.75
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,242.44,194.08
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,262.05,209.64
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,277.62,221.27
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,286.18,226.88
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,372.19,295.06
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,466.74,368.12
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,405.26,317.64
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,334.23,259.66
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,231.23,179.6
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,125.42,95.45
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,356.85,279.17
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,588.15,451.35
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,653.81,498.74
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,712.89,541.95
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,735.48,557.29
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,756.93,572.05
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,667.59,505.43
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,567.87,430.62
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,678.09,515.85
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,784.36,595.21
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,772.22,586.31
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,758.21,576.94
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,661.34,505.47
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,567.67,435.16
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,589.28,453.48
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,599.43,462.85
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,570.75,442.43
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,540.91,421.13
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,494.74,387.39
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,449.57,353.95
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,489.58,387.94
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,507.39,402.77
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,409.79,325.26
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,325.25,257.68
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,275.72,216.87
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,230.34,178.87
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,181.45,138.5
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,136.59,100.95
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,92.57,64.59
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,54.49,33.89
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,22.93,5.1
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,9.34,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,18.15,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,51.4,30.41
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,102.27,69.01
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,152.5,111.43
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,211.8,162.97
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,268.49,213.25
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,332.58,269.09
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,390.17,318.52
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,450.92,369.1
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,507.62,414.94
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,565.69,460.39
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,617.82,499.72
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,669.93,537.79
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,715.51,569.86
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,759.54,599.81
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,609.57,480.02
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,418.7,326.42
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,433.1,336.91
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,447.24,346.11
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,580.42,447.5
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,718.05,547.03
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,717.08,543.85
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,714.34,540.71
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,685.14,518.12
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,645.97,488.86
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,628.37,475.72
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,610.06,461.92
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,571.19,433.53
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,532.45,405.19
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,520.22,396.94
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,507.39,388.06
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,432.43,333.29
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,366.99,284.74
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,313.5,244.64
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,256.13,200.71
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,186.04,146.36
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,117.54,91.7
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,73.51,55.89
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,29.94,19.67
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,40.57,28.83
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,51.21,38.01
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,43.46,31.54
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,35.72,25.01
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,28.47,18.85
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,21.22,12.59
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,14.46,6.64
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.71,0.71
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.85,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.49,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.82,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,8.67,1.74
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,13.01,5.6
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,17.36,9.44
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,22.67,14.03
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,27.99,18.55
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,56.05,42.49
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,84.22,66.15
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,86.14,67.35
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,88.07,68.61
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,81.27,62.73
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,74.5,56.92
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,164.23,130.5
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,256.25,203.39
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,217.86,172.13
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,179.3,141.0
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,192.67,151.61
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,206.13,162.12
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,234.57,184.37
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,263.18,206.48
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,237.34,185.63
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,211.51,165.0
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,235.0,183.59
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,258.54,202.0
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,231.96,181.3
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,205.47,160.67
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,207.36,162.39
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,209.23,164.04
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,180.98,141.68
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,152.98,119.38
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,133.73,104.25
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,114.57,89.04
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,105.71,82.0
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,96.87,74.93
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,68.69,51.82
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,40.6,28.54
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,52.68,38.8
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,64.78,49.09
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,56.54,42.41
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,48.3,35.66
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,41.53,30.0
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,34.75,24.27
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,27.99,18.5
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,21.22,12.64
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,14.94,7.1
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,8.67,1.55
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,4.33,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,9.34,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,26.06,2.29
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,65.48,35.28
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,119.87,76.6
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,174.16,123.04
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,237.56,178.7
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,297.56,232.46
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,362.78,289.65
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,322.97,261.73
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,240.07,193.98
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,309.91,250.23
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,382.74,307.55
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,546.61,440.58
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,721.91,577.02
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,773.49,611.76
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,823.69,645.69
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,866.12,674.56
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,906.08,701.48
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,940.82,724.59
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,972.47,745.47
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,996.95,760.93
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1017.91,774.3
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,1032.58,782.21
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1043.42,787.64
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1048.26,790.66
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1049.2,791.24
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,1043.98,787.83
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,1034.91,782.0
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,1020.0,771.74
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,1001.42,759.13
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,976.55,742.96
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,948.36,724.55
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,914.67,703.38
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,878.09,680.04
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,835.92,651.29
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,791.5,620.71
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,741.68,586.63
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,692.76,552.24
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,635.89,508.61
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,578.66,463.64
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,516.94,414.26
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,456.29,364.27
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,391.64,309.77
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,329.92,256.1
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,263.87,198.65
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,203.77,145.48
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,140.99,91.94
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,88.79,49.97
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,30.79,9.07
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,10.81,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,31.91,7.39
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,74.85,42.81
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,132.24,87.87
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,188.56,137.29
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,253.73,195.74
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,314.63,251.0
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,380.04,308.82
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,441.74,362.38
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,505.4,415.78
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,563.94,463.35
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,622.68,509.5
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,677.56,551.92
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,731.75,592.11
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,779.74,624.54
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,825.9,655.07
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,863.26,678.44
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,901.73,702.26
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,934.07,721.39
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,963.37,738.19
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,987.57,752.72
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,1008.38,764.92
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,1022.22,771.0
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,1032.43,774.72
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,1037.03,776.27
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,1037.88,775.49
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,1033.78,770.82
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,1025.91,763.89
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,1011.24,753.45
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,993.01,740.84
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,968.74,724.39
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,941.14,705.85
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,907.57,683.38
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,871.21,659.07
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,829.51,631.72
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,788.67,604.8
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,738.95,571.39
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,687.91,535.82
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,632.08,494.83
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,575.87,452.42
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,514.06,404.94
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,453.48,356.8
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,389.64,304.0
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,328.53,251.87
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,263.14,196.26
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,203.76,144.73
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,141.1,92.34
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,89.12,51.07
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,39.34,14.68
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,10.41,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,11.8,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,33.26,10.69
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,75.58,44.48
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,132.1,88.93
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,187.71,137.39
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,252.05,194.27
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,313.04,248.57
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,379.28,305.82
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,440.27,358.07
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,503.19,410.22
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,562.17,457.02
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,621.8,502.74
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,675.7,543.25
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,728.87,581.36
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,776.1,613.21
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,821.39,643.23
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,858.12,667.73
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,895.91,692.87
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,926.15,711.63
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,953.16,728.16
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,975.99,742.79
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,995.47,755.24
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,1007.01,761.42
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,1014.88,765.31
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,1018.32,767.81
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,1018.12,768.06
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,1009.78,761.54
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,997.95,752.87
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,981.88,742.51
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,967.95,733.73
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,938.35,714.63
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,906.23,693.83
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,871.73,672.23
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,834.84,648.73
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,789.11,617.44
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,744.57,586.74
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,689.45,546.84
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,633.18,505.1
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,533.73,427.22
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,444.68,356.31
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,433.11,348.02
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,410.8,328.99
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,346.38,275.1
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,288.13,225.8
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,228.37,175.05
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,174.73,128.93
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,119.77,83.05
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,74.53,46.99
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,33.63,15.15
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.86,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,8.85,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,17.37,6.04
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,39.7,27.0
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,63.82,47.79
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,91.13,71.05
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,120.22,95.71
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,150.19,120.87
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,181.83,147.11
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,168.29,135.71
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,148.44,118.54
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,198.67,159.09
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,255.32,203.95
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,282.75,225.36
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,310.51,246.93
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,312.8,247.53
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,314.27,247.5
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,371.72,291.96
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,430.77,336.84
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,492.5,383.46
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,548.6,425.23
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,645.12,499.37
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,736.59,568.34
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,598.9,461.8
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,457.02,350.57
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,422.62,324.57
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,388.04,298.02
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,407.19,312.8
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,426.09,327.25
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,437.62,336.14
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,448.68,344.7
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,400.68,308.29
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,353.34,272.28
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,351.51,271.75
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,349.3,270.95
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,429.01,334.61
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,495.24,386.43
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,357.46,280.53
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,219.75,172.02
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,160.63,125.55
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,102.79,79.06
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,147.9,116.59
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,189.47,150.71
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,163.0,129.27
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,137.18,108.22
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,110.47,86.39
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,84.06,64.51
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,60.87,44.91
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,38.63,26.03
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,22.19,10.33
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.9,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,7.37,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,14.47,4.48
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,32.35,20.78
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,50.29,36.23
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,71.75,54.55
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,93.31,72.73
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,116.35,91.73
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,140.35,111.37
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,121.46,95.56
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,101.84,79.06
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,188.49,149.73
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,277.63,220.74
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,240.74,189.98
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,197.82,154.47
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,207.79,161.8
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,217.84,169.1
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,300.81,234.14
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,381.34,296.01
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,395.91,306.01
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,410.48,316.1
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,309.59,238.46
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,204.24,156.31
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,206.85,158.35
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,209.43,160.25
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,353.04,271.43
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,493.71,376.77
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,530.71,404.56
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,575.23,437.87
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,454.21,347.48
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,335.63,257.15
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,362.83,278.56
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,381.92,293.5
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,347.14,267.6
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,312.81,241.96
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,279.36,216.46
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,252.5,195.95
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,201.26,156.39
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,151.06,117.01
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,172.04,134.41
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,192.38,151.15
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,162.5,127.45
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,133.53,104.37
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,115.8,90.26
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,98.12,75.97
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,80.0,61.21
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,61.95,46.19
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,45.43,32.11
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,28.97,17.99
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,16.89,6.69
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.91,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.88,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,13.5,4.42
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,27.03,16.96
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,40.57,28.87
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,57.07,43.22
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,73.62,57.43
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,85.81,67.71
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,98.02,77.83
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,57.5,43.39
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,17.38,9.19
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,199.92,163.13
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,394.21,318.62
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,492.77,397.19
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,605.06,484.97
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,578.92,460.5
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,540.79,427.11
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,513.75,404.11
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,474.94,371.91
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,719.1,565.77
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,954.83,735.6
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,979.3,751.0
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,1000.48,766.26
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,1018.25,778.25
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1032.57,787.93
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1037.36,792.28
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1038.41,794.21
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,1035.79,793.74
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,1029.33,790.7
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,1015.17,782.0
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,997.38,770.84
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,821.06,643.98
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,638.72,499.81
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,775.8,614.81
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,877.04,693.78
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,836.15,664.63
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,792.85,634.12
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,743.96,599.69
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,693.58,563.7
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,638.95,520.48
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,585.02,476.73
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,524.32,427.13
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,464.43,376.74
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,400.2,321.43
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,338.61,266.79
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,273.59,208.54
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,213.67,154.18
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,150.3,99.28
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,97.27,56.01
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,45.7,19.56
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,14.32,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
