Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,16.1,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,50.68,23.87
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,97.22,58.92
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,158.03,109.09
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,216.16,162.32
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,281.85,223.23
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,344.33,281.24
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,410.78,341.32
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,473.05,395.99
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,536.99,450.11
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,596.08,498.61
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,655.4,545.64
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,707.38,585.28
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,760.09,622.07
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,808.22,654.6
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,854.39,685.06
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,894.49,710.55
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,931.88,733.7
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,964.05,752.83
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,993.02,769.5
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,1015.83,781.25
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1035.04,790.4
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,1048.53,796.8
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1058.22,800.76
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,1061.64,800.69
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1061.16,798.23
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1055.67,792.65
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1046.32,784.73
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,1030.88,774.43
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,1011.75,761.86
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,985.7,745.4
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,956.31,726.76
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,922.55,704.56
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,885.89,680.35
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,843.09,651.05
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,798.03,620.01
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,748.46,586.18
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,697.43,550.89
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,640.83,508.67
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,585.5,466.05
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,524.52,418.25
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,464.47,369.64
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,399.99,315.61
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,338.33,262.32
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,273.01,206.07
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,213.27,153.43
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,150.86,100.12
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,98.28,57.34
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,47.35,21.13
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,15.64,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,13.83,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,51.66,24.17
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,97.37,57.94
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,156.41,106.07
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,213.56,157.29
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,278.25,215.67
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,340.1,271.18
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,406.02,328.5
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,467.15,380.49
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,529.9,431.99
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,588.48,478.55
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,645.46,522.46
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,698.78,562.65
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,751.01,599.29
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,797.54,631.24
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,842.03,661.36
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,882.57,687.69
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,920.48,711.85
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,951.89,731.64
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,980.1,749.16
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,1002.5,763.72
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,1021.36,775.94
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,1034.72,783.43
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,1044.32,788.48
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,1047.6,790.5
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,1047.04,790.1
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,1040.68,784.82
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,1030.54,777.15
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,1014.79,766.9
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,995.44,754.32
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,969.12,737.4
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,939.66,718.3
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,905.58,695.56
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,868.73,670.77
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,824.26,640.38
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,778.1,608.51
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,728.83,574.71
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,680.5,540.81
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,621.55,495.28
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,563.36,449.41
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,503.78,402.27
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,445.61,354.82
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,379.33,299.68
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,317.83,247.16
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,254.68,192.52
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,197.47,142.43
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,136.56,91.76
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,86.76,52.65
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,41.06,20.81
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,15.26,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.86,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,16.97,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,56.19,29.7
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,102.46,64.57
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,163.04,114.95
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,221.92,169.02
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,288.31,230.61
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,350.49,288.41
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,416.55,348.19
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,479.04,404.03
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,543.54,459.92
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,601.95,508.35
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,660.27,555.1
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,715.58,597.85
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,770.01,637.12
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,818.68,670.58
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,861.88,699.29
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,902.81,727.16
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,941.2,752.81
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,973.62,772.85
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1002.94,790.53
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1026.13,805.21
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1045.82,817.45
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1059.95,824.35
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1070.35,828.76
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,1074.52,830.5
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1074.86,829.78
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1070.62,825.06
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1062.51,817.89
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1046.52,806.54
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1026.88,792.88
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,1002.44,774.62
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,974.5,754.12
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,939.69,730.3
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,902.01,704.5
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,859.72,675.76
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,815.04,645.11
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,764.24,610.47
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,714.2,575.7
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,657.37,532.33
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,600.05,487.44
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,538.05,437.94
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,476.96,387.57
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,412.06,331.96
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,349.7,276.91
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,283.07,218.37
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,221.95,163.51
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,158.07,107.75
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,104.12,62.95
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,51.37,24.92
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,15.53,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,7.86,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,16.91,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,58.22,30.44
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,104.84,66.23
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,163.76,116.09
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,221.17,168.65
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,285.66,227.87
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,346.78,283.68
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,411.33,340.8
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,472.12,393.48
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,534.69,445.85
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,593.2,493.32
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,652.01,539.53
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,705.28,580.15
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,757.61,617.12
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,801.99,646.29
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,847.18,675.59
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,887.06,701.85
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,924.36,726.04
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,955.15,745.86
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,982.65,763.37
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,1005.47,778.67
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,1024.85,791.7
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,991.67,767.07
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,951.4,737.48
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,953.8,739.58
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,953.3,739.37
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,928.31,719.54
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,900.79,698.14
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,886.27,688.61
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,869.31,677.25
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,911.91,711.99
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,939.9,732.61
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,855.16,672.88
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,771.0,611.01
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,682.82,544.09
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,597.49,478.08
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,504.59,406.14
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,414.8,335.23
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,430.89,350.39
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,432.75,353.04
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,342.98,280.31
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,261.58,213.87
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,224.66,183.71
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,189.77,154.68
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,154.73,125.04
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,121.2,96.22
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,87.83,67.51
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,57.99,41.9
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,33.3,20.49
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.58,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.9,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,19.38,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,51.35,29.93
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,94.71,60.14
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,158.23,109.94
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,214.17,159.81
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,277.58,216.86
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,340.97,273.87
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,411.18,335.84
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,424.89,349.58
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,417.3,343.34
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,527.14,433.89
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,651.28,533.51
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,703.93,573.48
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,755.45,610.55
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,707.63,569.01
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,624.71,497.87
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,774.23,618.29
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,923.14,726.57
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,837.0,660.32
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,717.64,562.27
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,633.07,496.77
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,543.13,425.52
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,703.97,552.32
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,858.54,669.87
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,676.01,529.48
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,482.32,376.72
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,399.87,313.7
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,311.09,244.32
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,287.83,226.31
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,264.64,208.18
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,529.17,422.93
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,769.79,608.85
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,550.03,437.1
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,336.69,265.31
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,447.48,356.81
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,547.97,437.8
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,404.73,324.54
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,272.69,217.81
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,444.75,363.25
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,569.55,464.61
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,444.93,362.75
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,339.47,276.0
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,293.18,236.97
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,249.32,199.29
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,203.01,159.44
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,159.21,121.24
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,134.44,95.14
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,100.33,61.26
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,51.23,26.06
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,17.03,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,8.85,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,19.42,1.16
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,64.66,34.27
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,112.72,70.52
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,173.56,121.24
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,232.39,174.76
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,298.0,234.62
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,360.98,291.64
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,427.68,350.33
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,489.36,403.01
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,552.5,454.95
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,611.66,502.0
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,669.31,546.32
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,722.96,586.33
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,775.41,623.18
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,823.26,655.19
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,869.19,685.32
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,908.84,711.87
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,945.7,736.32
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,977.63,756.27
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1006.35,773.94
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,1028.95,788.86
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1047.9,801.44
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,1061.11,808.76
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1070.49,813.65
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,1073.55,815.49
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,1072.7,814.9
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,768.85,600.0
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,432.45,336.24
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,484.49,378.53
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,542.87,423.38
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,413.03,324.46
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,287.64,226.64
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,231.96,183.55
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,176.99,139.98
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,408.24,330.93
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,610.73,489.58
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,550.41,442.0
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,492.92,397.41
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,372.05,301.19
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,263.85,213.22
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,297.18,242.4
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,318.47,259.93
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,276.29,224.78
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,235.62,190.35
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,237.64,186.45
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,217.68,160.2
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,156.66,106.71
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,104.38,63.08
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,53.59,26.61
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,18.2,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,8.85,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,21.48,3.84
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,68.57,37.8
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,117.15,74.97
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,178.76,127.16
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,237.88,181.87
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,303.78,243.24
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,304.43,252.1
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,277.34,232.68
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,407.28,344.36
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,562.89,477.08
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,623.6,528.83
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,682.89,578.58
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,737.91,622.3
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,791.77,663.05
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,718.99,600.69
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,608.61,504.08
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,786.37,653.71
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,966.25,791.25
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,997.87,811.33
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,1026.12,829.49
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,1048.92,845.12
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,1068.03,858.1
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,990.47,798.48
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,893.01,718.42
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,1000.83,804.26
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,1093.02,870.31
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,1086.64,864.93
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,1076.35,857.46
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,1060.77,846.33
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,1041.44,832.61
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,1015.32,814.06
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,985.86,793.14
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,951.65,768.4
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,914.44,741.45
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,870.97,710.01
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,825.27,676.72
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,774.96,640.57
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,723.09,602.75
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,667.42,557.97
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,609.41,510.07
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,547.22,458.23
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,485.83,405.55
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,419.66,346.82
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,356.41,289.25
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,289.93,228.5
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,228.71,171.86
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,165.45,115.28
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,111.49,69.32
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,58.26,30.22
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,20.77,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,9.83,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,21.71,4.86
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,71.9,39.18
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,121.25,78.29
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,181.36,130.6
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,239.93,184.62
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,305.04,244.02
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,366.35,299.04
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,430.6,354.41
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,491.13,404.2
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,552.97,452.26
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,610.22,494.56
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,667.03,534.25
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,716.91,568.01
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,767.4,599.69
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,811.79,626.3
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,853.67,650.7
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,892.19,676.47
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,928.07,700.57
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,955.01,718.78
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,978.39,734.76
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,999.54,749.63
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,1017.31,762.41
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,1027.1,769.69
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,1033.19,774.63
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,1035.84,777.04
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,1034.92,777.28
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,1027.52,772.84
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,1016.64,766.2
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,960.75,730.15
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,894.15,684.61
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,844.35,649.62
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,795.61,614.68
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,799.66,621.36
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,796.65,622.41
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,788.09,618.63
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,770.41,607.69
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,721.12,573.42
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,671.99,537.36
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,617.33,496.25
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,562.61,453.99
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,503.02,407.07
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,444.93,359.91
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,383.5,308.25
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,325.18,257.78
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,263.4,204.38
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,207.35,155.08
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,149.4,105.09
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,99.38,63.61
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,52.98,29.46
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,19.91,0.93
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,10.32,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,15.44,5.0
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,30.88,20.57
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,51.56,39.05
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,72.42,57.51
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,94.98,76.9
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,118.5,96.86
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,164.55,135.37
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,213.9,176.39
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,246.36,202.89
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,279.34,229.36
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,266.1,217.25
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,249.16,201.91
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,321.09,259.95
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,396.71,319.63
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,482.46,386.53
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,574.25,456.4
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,530.23,419.28
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,479.98,377.6
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,709.73,561.14
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,933.62,727.27
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,955.77,739.8
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,974.98,751.58
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,883.3,682.0
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,776.32,596.72
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,774.9,595.95
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,771.94,593.61
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,889.03,684.99
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,991.85,758.37
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,923.78,710.13
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,850.71,653.95
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,794.53,613.16
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,738.87,572.16
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,712.51,553.94
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,684.65,534.34
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,643.81,504.86
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,608.2,478.85
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,607.6,481.13
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,593.0,472.28
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,486.98,388.29
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,391.11,311.51
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,372.43,297.86
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,347.86,278.29
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,298.4,237.39
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,252.7,199.19
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,205.6,159.78
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,161.86,122.78
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,118.58,86.59
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,80.24,55.17
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,45.42,28.28
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,19.21,2.65
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,9.83,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.91,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,22.74,10.42
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,41.1,28.15
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,65.54,48.85
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,92.04,71.33
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,120.79,95.69
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,151.56,121.62
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,111.56,88.71
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,66.7,50.97
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,114.5,90.78
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,162.93,130.26
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,150.55,119.38
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,138.01,108.56
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,224.59,178.53
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,318.85,252.39
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,237.66,187.5
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,152.66,119.06
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,154.13,120.23
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,155.63,121.28
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,184.06,143.65
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,212.74,165.9
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,215.43,167.83
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,218.09,169.83
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,203.84,158.59
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,189.56,147.34
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,236.23,184.12
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,283.13,220.53
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,418.36,324.88
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,547.5,420.85
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,454.84,350.76
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,363.44,281.24
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,309.22,240.28
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,262.84,204.67
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,145.73,112.69
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,30.96,19.83
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,374.93,304.29
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,690.66,543.77
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,470.15,372.51
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,271.09,213.28
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,447.51,359.41
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,575.03,459.17
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,517.59,412.85
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,460.9,366.92
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,401.77,317.1
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,344.0,266.97
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,281.41,213.09
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,223.58,162.24
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,162.8,110.08
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,110.38,66.8
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,59.05,30.1
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,22.49,3.84
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,10.32,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,11.8,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,33.95,14.44
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,78.67,45.14
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,127.81,83.91
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,187.8,135.25
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,245.79,188.04
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,309.99,246.19
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,371.06,301.36
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,435.74,358.23
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,496.48,410.03
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,558.64,461.26
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,616.06,507.36
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,673.52,552.14
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,726.48,591.3
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,775.78,625.65
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,820.5,655.19
