Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,862.83,682.42
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,902.02,705.94
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,938.64,726.91
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,967.37,741.71
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,992.74,753.65
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1014.84,767.05
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1033.55,778.21
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,1045.92,783.77
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,1054.66,787.07
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,1057.67,788.21
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,1057.02,787.13
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,1048.92,779.9
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,1037.29,770.59
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,1021.52,758.87
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,1002.35,745.04
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,922.52,691.82
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,834.76,630.25
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,786.88,597.35
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,738.77,563.52
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,688.3,527.64
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,638.57,491.87
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,644.09,499.64
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,640.51,499.62
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,582.55,456.93
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,525.62,414.4
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,417.65,331.2
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,326.29,259.59
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,281.93,224.15
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,240.41,190.14
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,197.53,154.98
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,156.65,120.69
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,114.97,85.82
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,78.77,55.88
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,46.62,30.34
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,21.17,6.22
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,10.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,12.78,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,36.25,16.82
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,80.2,47.49
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,128.08,85.62
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,186.41,135.78
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,243.09,187.13
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,305.94,243.65
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,365.71,296.48
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,428.85,350.4
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,488.58,400.55
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,549.78,450.22
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,605.96,494.46
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,662.16,537.38
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,714.21,575.49
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,765.31,610.38
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,811.77,641.28
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,852.86,667.88
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,890.73,691.9
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,926.08,713.92
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,956.98,732.68
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,984.88,749.29
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,1006.71,762.7
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1025.19,773.92
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,1037.76,780.3
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,1046.78,784.46
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,1049.71,785.68
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,1049.0,784.69
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,1043.57,779.8
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,1034.51,772.7
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,1018.56,762.64
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,999.17,750.44
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,974.56,734.8
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,946.79,717.09
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,912.89,695.16
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,876.32,671.32
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,835.15,644.09
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,794.74,617.18
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,745.4,584.36
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,694.79,549.77
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,640.44,509.2
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,585.72,467.24
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,526.09,420.57
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,467.5,373.3
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,405.16,321.06
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,345.43,269.57
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,281.97,215.06
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,223.59,163.86
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,163.55,112.39
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,112.15,69.94
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,61.48,33.04
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,24.63,6.98
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,11.3,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.86,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.22,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,35.72,18.94
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,76.33,47.61
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,120.76,84.02
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,173.19,129.61
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,224.1,175.03
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,282.03,226.92
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,357.04,291.97
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,441.5,363.56
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,501.89,414.81
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,563.61,465.62
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,620.98,510.58
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,678.31,554.03
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,730.73,592.58
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,782.03,628.08
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,824.59,656.8
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,867.73,685.63
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,906.7,711.96
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,943.09,736.26
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,972.68,754.52
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,999.09,770.5
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,974.56,751.93
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,932.64,719.85
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,1001.03,767.56
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,1057.56,803.58
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,1060.46,804.17
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,1059.69,802.86
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,990.95,754.45
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,908.8,692.61
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,967.79,738.11
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,1007.42,764.47
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,929.78,709.91
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,845.79,648.79
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,826.81,637.56
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,803.57,622.68
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,682.28,531.58
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,569.32,445.0
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,610.46,481.86
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,632.69,502.76
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,522.28,416.41
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,425.14,339.46
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,415.4,333.28
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,392.88,315.33
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,339.65,271.0
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,289.83,228.8
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,238.7,185.49
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,190.36,143.66
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,140.41,101.11
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,96.26,64.35
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,55.58,33.39
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,24.92,9.13
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,12.29,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.81,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,20.19,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,41.9,21.97
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,92.35,54.76
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,143.52,96.09
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,205.06,149.56
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,264.95,204.18
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,330.63,263.4
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,372.39,302.29
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,412.42,338.09
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,466.27,383.44
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,519.84,426.79
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,578.28,472.81
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,638.0,518.39
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,717.45,577.06
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,797.92,632.69
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,843.91,662.11
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,887.72,689.75
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,925.94,713.05
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,961.39,734.15
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,991.15,751.66
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,1017.64,766.92
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,1038.74,780.02
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,1056.29,790.89
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,1068.74,797.02
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1077.46,800.85
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1080.41,802.57
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1079.55,802.01
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,1072.41,796.02
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,1061.53,787.8
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,1045.0,776.96
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,1024.9,763.93
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,999.08,747.77
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,970.06,729.51
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,935.13,706.75
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,897.42,682.07
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,854.83,654.34
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,810.13,624.87
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,759.83,590.72
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,710.14,556.63
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,654.2,515.37
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,597.92,472.6
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,537.03,425.53
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,477.1,377.71
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,413.79,325.17
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,352.77,273.08
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,288.61,218.43
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,229.31,166.73
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,168.46,114.52
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,116.09,71.22
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,64.68,34.03
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,27.07,9.12
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,8.36,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.24,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,43.53,22.03
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,89.7,54.15
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,139.32,93.92
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,199.14,145.06
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,256.66,196.26
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,320.06,251.77
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,381.36,304.44
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,446.13,358.02
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,505.52,406.21
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,566.08,453.57
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,623.29,497.03
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,680.45,539.1
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,731.79,575.0
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,781.98,608.2
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,822.97,634.45
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,864.14,660.58
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,902.12,684.24
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,937.54,705.98
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,967.41,723.87
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,994.25,739.73
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,1015.48,752.75
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,1033.34,763.68
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,1045.27,769.41
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,1053.64,772.98
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,1056.39,774.56
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,1055.52,773.99
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,1049.01,769.97
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,1038.9,763.8
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,1022.83,753.92
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,1003.35,741.95
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,978.25,724.98
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,950.06,706.08
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,915.74,683.94
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,878.8,660.01
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,837.31,633.33
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,796.66,606.98
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,748.0,575.42
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,698.11,542.08
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,642.81,501.57
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,587.27,459.85
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,527.73,414.29
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,469.18,368.1
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,407.16,317.24
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,347.74,267.12
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,284.73,214.29
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,226.74,164.52
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,166.96,113.84
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,115.47,71.66
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,65.33,35.45
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,28.21,10.64
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,12.78,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,8.36,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.12,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,44.9,22.08
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,91.8,54.16
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,141.22,93.41
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,199.87,142.76
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,256.95,192.91
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,319.66,247.14
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,378.87,297.64
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,440.9,348.63
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,500.01,394.59
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,560.29,439.33
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,616.01,478.63
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,671.52,515.95
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,722.85,549.62
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,773.12,580.45
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,816.61,605.49
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,861.23,630.77
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,899.33,652.22
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,934.85,671.61
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,964.35,685.51
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,990.76,697.22
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,1012.02,708.04
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,1029.89,716.85
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,1041.32,720.47
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,1049.16,722.11
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,1051.88,723.48
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,1050.95,722.92
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,1044.83,719.29
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,1035.09,713.68
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,1018.94,704.62
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,999.39,693.69
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,974.21,680.51
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,945.97,665.42
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,911.51,645.4
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,874.44,623.65
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,833.05,599.79
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,789.66,574.25
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,743.17,544.8
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,692.7,512.22
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,637.87,474.88
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,582.78,436.23
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,523.97,393.23
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,466.12,349.59
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,404.37,301.76
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,345.34,254.52
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,283.49,205.29
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,226.37,158.34
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,166.91,109.75
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,115.53,68.97
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,65.61,33.92
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,28.48,10.38
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,12.29,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.8,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,22.29,2.58
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,45.04,25.81
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,89.62,55.85
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,136.09,93.08
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,190.85,139.21
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,236.33,180.01
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,283.04,221.27
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,341.27,269.93
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,405.38,321.96
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,448.59,356.32
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,484.84,383.76
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,540.1,424.03
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,594.49,462.05
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,632.96,487.23
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,666.27,508.11
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,667.93,504.54
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,655.81,491.35
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,741.16,551.61
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,826.24,609.42
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,896.57,656.26
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,963.98,697.31
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,933.87,675.87
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,891.01,642.47
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,885.54,638.34
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,877.46,632.19
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,904.81,651.07
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,929.9,668.08
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,901.62,648.04
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,871.52,627.28
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,844.44,610.03
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,815.78,591.63
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,830.11,603.69
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,839.6,612.15
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,746.11,547.84
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,653.08,483.14
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,637.01,473.95
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,617.9,461.89
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,575.34,432.99
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,532.47,403.5
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,533.03,406.3
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,519.78,397.88
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,477.22,365.5
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,434.36,332.18
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,372.79,284.27
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,317.33,240.06
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,259.55,193.69
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,207.08,150.8
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,153.9,107.72
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,107.88,71.25
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,63.6,38.67
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,29.76,14.0
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,14.74,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,8.85,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,16.63,2.52
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,45.39,28.15
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,83.97,57.83
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,127.47,92.53
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,179.23,135.44
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,227.3,175.49
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,287.89,227.11
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,304.15,244.4
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,303.35,245.06
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,388.42,314.87
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,486.35,394.1
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,560.96,452.06
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,638.05,510.55
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,687.75,546.48
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,737.07,581.3
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,786.69,615.71
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,834.54,647.09
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,871.63,671.39
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,906.54,693.98
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,936.54,711.63
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,963.94,727.32
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,984.76,739.83
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,1002.5,750.31
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,1014.11,755.7
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,1022.42,759.0
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,1024.35,759.23
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,1022.9,757.39
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,1016.99,751.78
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,1007.73,744.14
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,991.35,732.94
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,971.84,719.84
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,945.72,702.91
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,916.94,684.27
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,883.12,662.24
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,847.03,638.62
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,740.27,563.65
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,639.02,488.64
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,658.31,506.83
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,666.09,515.07
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,612.53,475.4
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,559.36,435.56
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,501.61,391.92
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,445.4,348.18
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,385.63,299.9
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,329.1,253.06
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,268.62,203.19
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,214.76,157.85
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,159.09,111.8
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,111.49,73.47
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,65.49,39.25
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,30.4,14.42
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,14.74,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,6.39,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,12.54,1.36
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,32.64,21.24
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,52.81,39.08
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,77.2,59.74
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,103.51,81.85
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,131.11,104.69
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,160.64,128.94
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,269.74,216.24
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,401.98,320.91
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,429.66,342.91
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,453.25,361.18
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,502.26,398.61
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,552.35,435.9
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,583.72,457.15
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,606.75,471.89
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,640.46,494.95
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,673.03,516.75
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,639.81,488.05
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,593.0,449.8
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,682.84,516.16
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,770.14,578.51
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,770.13,576.13
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,767.52,572.57
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,777.11,578.1
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,785.29,582.6
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,826.7,613.38
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,872.93,646.81
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,849.07,630.16
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,823.53,612.83
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,816.76,609.12
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,807.84,603.84
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,681.4,512.22
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,560.14,422.19
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,644.28,488.96
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,717.29,545.3
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,658.2,501.84
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,597.74,457.69
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,517.69,398.86
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,439.34,340.28
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,496.6,388.15
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,527.07,413.47
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,444.63,349.15
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,374.38,293.89
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,322.87,252.49
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,277.26,215.05
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,229.34,175.61
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,184.04,137.68
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,138.45,100.0
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,97.98,67.13
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,60.56,38.49
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,30.28,15.53
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,15.24,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.96,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.93,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.89,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.86,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.82,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.79,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,47.82,34.75
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,89.99,69.59
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,132.04,103.83
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,174.65,137.99
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,209.25,165.08
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,244.67,192.44
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,219.46,171.9
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,193.62,150.95
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,315.73,247.42
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,438.84,341.5
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,405.64,314.7
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,370.62,286.95
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,336.75,260.27
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,296.79,228.89
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,316.06,243.54
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,335.35,257.99
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,353.63,271.66
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,379.41,290.9
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,273.88,210.62
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,176.71,135.35
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,443.95,344.1
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,701.2,531.2
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,573.86,436.73
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,441.78,338.2
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,436.58,335.21
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,431.04,331.43
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,474.53,365.71
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,520.54,401.11
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,469.58,362.99
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,415.33,322.53
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,316.18,247.43
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,218.03,170.99
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,197.4,155.25
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,177.13,139.47
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,204.27,162.08
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,226.28,180.07
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,198.63,157.93
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,171.55,136.11
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,143.75,113.66
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,116.91,91.64
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,90.53,69.66
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,65.52,48.68
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,43.74,30.29
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,23.16,12.18
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,11.8,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,12.29,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,23.15,8.25
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,57.4,31.08
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,104.12,64.5
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,152.96,104.49
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,210.31,153.88
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,266.37,203.76
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,327.5,257.43
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,385.44,307.21
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,446.59,358.1
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,504.06,405.08
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,562.43,451.3
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,616.73,493.1
