Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,671.06,533.75
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,720.6,568.39
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,768.98,600.7
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,730.54,567.34
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,664.0,510.9
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,646.74,495.89
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,618.05,472.27
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,512.99,391.99
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,396.14,301.71
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,711.05,547.24
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,1011.1,755.37
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,773.75,586.29
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,498.69,375.99
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,455.48,345.05
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,412.08,312.7
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,278.69,212.38
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,154.93,116.91
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,208.98,159.19
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,263.15,200.8
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,547.49,421.94
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,808.71,611.66
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,840.09,638.18
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,855.63,651.3
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,814.14,623.31
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,770.96,594.29
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,723.35,561.57
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,674.74,526.6
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,555.53,435.27
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,451.11,353.71
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,463.75,365.48
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,457.19,360.03
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,398.0,311.24
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,341.25,263.41
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,281.13,212.98
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,225.8,165.58
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,169.99,118.06
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,121.23,77.71
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,72.02,41.27
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,35.34,17.11
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,12.51,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,12.78,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,24.9,9.92
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,59.77,32.76
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,107.15,66.94
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,157.41,108.54
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,216.12,159.39
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,272.71,209.84
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,334.4,263.93
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,393.23,314.2
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,454.88,365.03
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,513.02,411.24
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,572.11,456.11
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,627.42,496.34
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,682.61,534.64
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,733.1,566.42
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,782.49,594.89
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,826.79,619.05
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,865.75,638.5
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,902.91,658.02
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,937.56,675.34
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,966.68,688.67
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,992.82,700.12
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,1013.4,711.58
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,1030.68,721.18
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,1041.61,726.81
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,1049.03,730.62
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,1051.4,733.02
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,1050.23,733.54
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,1046.7,732.69
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,1039.45,729.7
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,1023.1,721.49
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,1003.36,711.34
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,977.55,697.43
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,948.72,681.59
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,915.57,661.93
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,879.77,640.48
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,837.55,614.68
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,793.47,587.41
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,747.78,558.68
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,698.22,526.85
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,643.47,489.32
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,588.61,450.44
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,530.52,408.2
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,473.31,365.01
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,411.8,316.36
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,353.14,268.36
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,291.63,217.73
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,234.72,169.6
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,175.67,120.1
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,124.55,78.33
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,74.37,41.55
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,36.45,17.28
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,12.06,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,13.76,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,26.55,11.72
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,59.75,33.75
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,106.3,67.35
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,154.53,106.51
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,211.39,154.7
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,266.46,203.04
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,326.72,255.21
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,384.17,303.85
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,444.91,353.69
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,501.94,399.55
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,560.17,444.88
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,614.52,486.07
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,668.95,526.16
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,718.66,560.63
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,767.38,592.68
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,811.72,621.3
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,851.17,646.13
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,888.22,670.02
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,922.84,692.06
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,951.6,708.99
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,977.41,723.89
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,997.66,736.51
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,1014.67,747.08
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,953.16,704.84
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,873.7,643.35
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,890.42,655.58
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,905.04,665.71
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,864.64,637.87
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,822.83,609.21
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,833.79,618.41
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,841.83,625.27
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,846.36,630.71
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,846.59,633.22
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,817.2,614.03
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,785.38,593.16
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,722.44,548.73
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,661.38,505.09
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,646.06,497.09
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,626.2,484.97
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,566.12,440.02
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,506.71,395.02
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,471.86,368.97
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,430.36,336.53
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,372.86,289.67
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,319.44,245.53
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,263.94,199.62
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,212.37,156.21
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,164.06,114.96
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,118.77,76.83
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,72.09,42.4
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,36.36,18.55
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,13.25,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,14.74,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,28.07,13.4
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,61.46,36.63
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,105.84,69.36
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,151.93,106.83
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,205.79,152.35
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,258.78,198.24
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,318.43,249.18
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,374.36,295.95
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,433.76,344.21
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,489.17,388.43
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,546.19,432.55
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,599.86,472.94
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,654.23,512.7
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,702.97,547.18
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,749.68,578.65
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,797.13,609.65
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,844.28,639.92
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,880.79,663.46
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,910.64,682.34
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,941.02,700.49
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,968.84,716.79
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,988.8,729.58
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,1005.57,740.4
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,1018.46,747.32
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,1028.02,752.16
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,1030.79,753.81
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,1030.07,753.36
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,852.0,631.74
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,655.34,484.89
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,830.17,619.67
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,973.05,719.39
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,947.3,702.03
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,918.76,684.06
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,885.71,662.43
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,853.89,641.61
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,721.12,547.47
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,594.85,451.71
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,645.7,495.85
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,672.89,520.88
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,477.05,371.06
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,303.22,234.15
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,398.14,311.58
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,453.97,354.23
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,394.46,305.35
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,337.77,258.09
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,278.88,208.81
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,224.71,162.71
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,169.14,116.34
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,120.4,76.83
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,73.42,42.33
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,37.52,18.88
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.21,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,14.74,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,28.63,15.15
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,56.65,36.66
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,92.6,64.15
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,130.72,93.72
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,178.2,132.12
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,238.21,181.09
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,309.03,239.05
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,365.5,285.39
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,425.16,333.23
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,480.01,375.82
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,536.5,418.24
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,539.77,417.82
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,525.83,403.96
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,626.0,480.32
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,738.11,561.81
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,780.76,587.94
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,823.68,614.47
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,859.66,637.18
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,893.48,658.36
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,923.23,675.44
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,950.48,690.81
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,808.52,592.93
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,639.77,468.5
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,831.01,611.55
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,1004.16,727.08
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,800.49,587.9
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,565.18,415.47
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,565.91,417.3
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,566.11,417.29
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,776.55,575.35
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,953.01,697.11
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,930.43,681.71
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,904.9,666.23
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,697.91,522.24
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,497.36,371.79
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,643.63,487.84
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,755.18,572.14
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,580.16,442.53
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,421.3,320.61
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,504.56,388.5
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,555.65,428.88
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,346.45,269.23
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,165.05,126.63
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,145.16,111.61
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,125.74,96.49
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,106.71,81.82
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,87.75,66.84
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,69.35,51.84
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,51.06,36.62
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,35.25,23.24
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,19.3,9.54
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,9.64,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,11.1,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,22.21,11.47
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,43.02,29.65
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,64.82,48.1
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,90.51,69.09
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,118.61,91.98
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,116.27,90.88
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,110.21,86.18
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,203.94,161.31
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,307.84,242.99
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,277.15,217.82
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,233.66,182.08
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,309.75,241.05
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,394.41,304.57
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,438.15,336.54
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,483.26,369.34
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,651.47,497.9
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,831.42,624.16
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,867.17,645.15
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,900.63,665.87
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,923.98,679.83
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,949.01,694.96
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,968.8,707.56
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,985.54,718.28
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,996.66,724.55
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,1004.52,728.84
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,1007.1,730.82
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,1006.37,730.82
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,997.46,726.1
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,991.23,723.25
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,899.39,662.65
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,804.72,593.32
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,816.55,603.19
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,824.24,609.43
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,836.52,622.7
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,834.88,623.18
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,794.31,596.43
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,752.27,568.68
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,679.39,517.31
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,608.92,465.77
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,476.23,365.95
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,362.38,278.27
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,182.76,141.02
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,11.58,3.82
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,10.13,2.68
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,8.68,1.51
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,7.23,0.34
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,5.78,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,74.31,49.4
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,120.04,77.64
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,74.33,43.86
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,39.01,20.47
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,13.94,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.05,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,32.98,15.88
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,69.36,38.88
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,117.45,74.03
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,166.71,114.62
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,223.56,163.06
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,222.8,171.93
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,191.67,151.69
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,308.71,243.72
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,456.4,358.59
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,514.07,403.41
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,572.6,448.04
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,626.46,487.96
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,680.16,526.68
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,706.83,543.25
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,724.12,552.74
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,790.0,598.12
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,854.8,639.41
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,890.56,659.98
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,923.84,678.89
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,949.53,692.61
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,972.1,704.27
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,991.36,714.51
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,1007.44,722.68
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,1016.82,725.95
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,1022.82,727.24
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,1024.42,727.32
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,1022.64,725.47
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,1015.0,720.14
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,1004.05,712.92
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,987.91,704.92
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,968.66,694.93
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,941.82,679.29
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,916.84,664.66
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,883.38,645.78
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,847.61,625.16
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,805.65,599.27
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,762.3,572.01
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,715.53,540.93
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,667.87,507.75
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,616.42,470.98
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,564.34,432.82
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,443.47,341.66
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,342.84,264.51
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,344.73,265.34
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,329.12,249.74
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,272.57,203.17
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,220.21,159.61
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,167.26,115.87
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,120.72,78.24
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,75.67,45.02
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,40.41,21.54
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,14.31,0.24
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.85,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,7.71,0.45
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,14.46,6.44
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,21.22,12.36
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,28.95,19.02
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,36.69,25.58
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,44.91,32.5
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,53.14,39.34
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,52.66,38.79
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,52.19,38.24
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,72.54,55.01
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,92.92,71.6
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,79.83,60.48
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,66.76,49.49
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,149.68,116.69
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,233.82,182.99
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,269.93,210.26
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,306.51,237.62
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,322.12,249.04
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,337.73,260.51
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,253.03,195.36
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,168.4,129.31
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,305.53,236.07
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,441.76,337.72
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,306.38,235.59
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,168.8,129.33
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,162.41,124.53
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,156.0,119.46
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,127.0,96.33
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,98.1,73.23
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,96.61,72.12
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,95.12,70.99
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,146.73,112.16
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,198.38,152.81
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,167.53,128.58
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,136.99,104.57
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,172.56,133.07
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,207.92,161.13
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,194.74,151.28
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,181.73,141.61
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,107.37,82.38
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,33.82,22.42
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,30.43,19.77
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,27.04,17.06
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,35.25,24.04
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,43.47,31.04
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,36.69,25.48
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,29.92,19.84
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,23.64,14.49
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,17.36,9.07
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,12.05,4.44
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,6.74,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,3.37,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.41,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.82,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,9.64,2.41
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,14.46,6.64
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,20.26,11.63
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,26.05,16.56
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,59.43,44.77
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,92.8,72.53
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,73.0,55.65
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,53.16,38.87
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,109.75,85.4
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,166.84,131.29
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,178.79,140.12
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,190.89,149.09
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,246.04,191.98
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,306.43,237.92
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,416.06,321.88
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,535.89,410.47
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,514.44,391.55
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,484.26,367.07
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,421.51,318.77
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,351.03,264.64
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,290.38,219.42
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,229.75,173.6
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,372.1,280.33
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,511.87,380.08
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,375.12,280.62
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,234.96,176.43
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,337.88,254.0
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,436.72,325.9
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,579.33,431.5
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,717.07,529.72
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,603.9,448.88
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,494.57,369.82
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,382.45,288.55
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,268.92,203.64
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,538.2,416.41
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,760.56,579.66
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,694.0,531.39
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,630.71,485.02
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,565.55,436.92
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,505.79,391.91
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,455.02,353.73
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,405.36,315.42
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,359.25,278.36
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,312.29,239.51
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,259.63,196.27
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,211.36,156.03
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,162.14,115.24
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,118.4,79.58
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,76.18,47.6
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,43.11,24.62
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,16.92,3.63
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.13,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,36.97,18.78
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,72.4,41.52
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,119.37,76.28
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,166.5,115.01
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,220.56,160.79
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,193.97,148.67
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,136.39,106.55
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,166.37,130.24
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,199.08,155.61
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,289.31,226.61
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,387.03,301.77
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,460.8,357.0
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,538.72,414.21
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,639.49,489.55
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,747.47,566.3
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,790.6,592.69
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,832.46,618.37
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,867.5,641.31
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,900.23,662.72
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,926.58,678.6
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,949.99,692.57
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,897.41,656.64
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,831.07,606.1
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,781.73,571.51
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,728.29,533.28
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,875.3,644.0
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,998.65,728.47
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,902.72,661.98
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,791.09,578.94
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,775.44,569.54
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,758.54,558.6
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,835.25,619.37
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,893.46,662.52
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,861.02,641.13
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,826.46,618.84
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,676.57,511.44
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,534.22,404.23
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,270.45,209.08
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,16.43,7.64
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,209.06,163.63
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,390.42,302.72
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,397.34,309.07
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,392.75,306.22
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,221.21,172.51
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,72.52,54.02
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,61.86,45.68
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,51.2,37.05
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,41.04,28.6
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,30.89,20.04
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,21.71,12.24
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.53,4.4
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.26,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,16.41,1.17
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,32.5,20.28
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,54.14,38.33
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,78.77,58.59
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,105.99,81.02
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,135.39,105.21
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,171.75,135.09
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,210.09,166.36
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,135.8,106.76
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,55.09,40.25
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,179.42,142.1
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,308.93,244.48
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,394.17,310.68
