Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,488.13,382.25
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,479.24,372.22
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,468.45,360.95
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,482.28,369.29
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,494.84,376.44
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,442.95,336.02
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,393.49,297.42
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,479.28,360.39
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,573.35,426.68
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,641.87,475.36
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,711.49,523.94
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,676.91,498.06
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,640.72,471.71
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,842.23,622.14
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,1020.67,741.07
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,1013.49,733.86
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,1003.04,726.66
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,987.85,719.32
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,969.52,709.98
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,849.2,629.99
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,722.48,537.2
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,503.59,380.71
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,290.24,219.82
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,462.07,354.15
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,615.95,468.27
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,659.95,504.31
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,681.16,523.76
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,471.33,365.42
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,285.7,220.05
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,397.24,310.59
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,467.17,363.34
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,408.79,315.4
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,352.8,268.96
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,293.96,219.85
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,239.29,173.31
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,182.39,125.89
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,133.38,86.04
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,84.89,49.79
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,47.49,25.34
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,15.36,4.19
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,8.19,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,16.4,7.82
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,27.99,18.11
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,39.6,28.35
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,52.18,39.23
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,64.73,49.87
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,104.1,82.75
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,144.48,115.81
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,289.32,232.27
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,468.74,373.76
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,346.13,277.51
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,177.75,139.65
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,420.24,337.1
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,690.74,539.95
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,740.2,571.66
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,788.58,603.67
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,730.99,557.41
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,648.15,490.7
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,689.02,521.23
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,730.24,550.7
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,744.56,558.93
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,756.75,565.86
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,773.99,578.53
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,790.13,590.41
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,823.22,615.21
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,860.86,642.78
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,876.99,654.03
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,891.15,664.16
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,970.96,726.86
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,1033.57,769.07
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,707.21,541.93
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,355.93,271.78
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,572.86,440.69
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,766.52,582.12
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,702.21,534.94
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,645.46,494.12
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,735.94,568.4
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,797.5,616.04
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,630.56,491.79
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,477.2,371.85
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,554.45,436.54
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,597.76,472.07
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,540.86,427.51
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,484.67,382.85
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,425.44,334.15
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,367.39,285.05
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,307.15,233.52
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,250.84,184.33
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,192.37,133.98
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,140.64,90.38
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,89.71,51.62
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,49.34,25.21
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,17.81,6.59
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,8.85,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,18.04,4.95
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,38.85,25.05
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,66.78,47.42
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,99.12,74.04
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,132.69,102.1
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,171.05,134.65
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,111.82,88.36
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,39.6,28.47
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,32.35,22.13
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,25.11,15.81
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,46.39,33.8
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,67.71,51.6
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,41.57,29.42
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,15.46,7.37
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,42.08,29.62
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,68.74,51.66
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,81.84,62.22
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,94.99,72.73
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,159.51,125.09
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,224.72,177.03
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,207.84,163.29
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,190.9,149.68
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,178.32,139.53
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,165.69,129.34
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,146.12,113.49
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,126.5,97.56
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,307.35,241.7
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,488.05,379.16
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,422.96,329.08
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,351.83,274.75
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,314.18,246.08
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,276.68,217.15
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,316.64,248.84
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,362.0,284.29
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,359.51,282.73
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,356.72,281.14
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,301.37,238.26
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,251.92,199.56
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,315.87,252.3
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,373.03,298.88
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,262.77,211.38
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,155.83,124.52
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,97.55,76.84
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,39.61,28.24
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,23.17,14.28
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.75,0.18
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.79,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.82,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.86,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.89,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.93,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.96,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.48,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,17.38,5.55
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,34.29,22.96
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,55.46,41.25
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,78.16,60.57
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,103.1,81.67
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,129.75,104.09
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,186.8,150.27
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,255.11,206.24
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,305.7,248.0
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,360.49,292.67
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,391.68,317.17
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,419.73,338.37
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,452.89,363.18
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,484.72,386.39
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,565.2,449.95
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,658.47,521.64
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,652.94,513.0
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,644.59,502.45
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,532.29,415.26
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,410.82,319.23
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,397.1,308.05
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,382.87,296.16
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,433.98,334.86
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,485.5,373.16
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,596.38,456.97
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,701.13,534.03
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,472.93,365.41
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,234.9,181.65
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,467.32,363.3
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,688.37,526.01
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,430.09,333.92
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,168.38,129.71
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,377.28,295.18
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,575.7,444.22
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,614.33,474.68
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,652.6,505.19
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,663.38,516.28
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,671.12,524.88
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,686.63,539.35
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,687.66,542.47
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,510.17,404.52
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,355.47,281.03
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,431.06,344.26
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,474.12,377.77
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,416.19,329.58
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,360.2,282.27
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,301.59,232.3
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,247.18,185.04
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,190.58,136.54
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,139.91,94.0
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,91.7,56.76
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,53.28,30.48
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,21.8,10.51
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.81,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,8.85,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.63,7.14
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,47.84,26.05
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,86.53,51.66
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,136.06,90.01
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,186.65,133.21
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,244.18,183.43
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,300.37,233.45
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,360.74,286.09
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,418.16,334.74
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,477.73,383.51
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,534.51,429.24
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,591.8,474.02
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,644.72,513.18
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,696.99,550.66
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,745.82,584.93
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,793.47,617.45
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,836.42,644.98
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,874.31,668.56
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,909.26,691.45
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,941.65,712.48
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,964.88,726.18
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,984.59,737.56
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,1002.49,749.22
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,1017.22,758.85
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,927.68,695.28
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,815.9,609.33
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,922.55,690.94
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,1017.49,756.97
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,1003.22,747.18
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,982.4,733.94
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,704.2,535.97
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,417.99,317.96
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,269.37,206.87
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,121.41,91.53
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,482.4,380.97
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,811.1,621.74
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,774.89,593.52
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,736.68,566.36
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,641.69,495.34
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,553.4,428.5
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,564.53,438.67
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,560.54,436.03
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,505.91,393.78
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,452.73,352.05
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,397.52,308.03
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,342.7,263.25
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,285.91,216.6
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,233.73,172.98
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,180.66,129.05
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,134.32,91.36
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,88.44,56.54
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,52.78,31.82
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,24.52,12.65
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.81,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,22.14,9.84
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,48.06,27.74
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,83.73,51.94
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,128.93,86.36
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,170.95,121.76
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,218.1,162.34
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,269.58,206.79
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,325.85,254.37
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,387.54,304.59
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,455.55,358.57
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,396.93,312.94
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,300.9,234.89
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,473.18,372.45
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,667.95,520.73
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,714.52,552.68
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,758.92,582.34
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,773.39,589.0
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,775.47,585.95
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,837.9,633.5
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,899.58,676.46
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,921.87,690.74
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,944.43,705.53
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,906.46,676.4
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,861.17,639.61
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,898.44,664.42
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,934.19,687.34
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,919.03,675.8
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,901.67,663.2
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,610.11,457.83
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,308.92,232.13
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,360.28,271.42
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,405.89,305.1
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,677.57,514.31
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,912.09,680.06
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,596.32,454.65
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,282.41,213.28
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,360.46,274.3
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,431.36,327.84
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,568.24,436.25
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,667.97,513.29
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,614.88,473.57
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,562.46,434.54
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,507.75,393.2
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,454.4,351.88
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,332.04,256.76
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,232.61,179.68
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,241.94,184.42
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,233.79,172.02
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,181.91,128.95
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,135.67,91.26
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,89.97,56.7
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,53.14,31.25
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,24.56,12.94
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.81,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,22.93,11.19
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,49.96,30.75
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,83.94,54.88
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,127.29,88.58
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,169.86,122.63
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,222.97,166.52
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,269.85,207.46
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,318.17,248.14
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,339.77,266.24
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,347.01,271.12
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,400.03,310.75
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,456.67,351.52
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,496.0,377.98
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,534.38,403.14
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,536.68,403.13
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,528.66,396.17
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,533.95,398.73
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,536.55,399.13
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,535.12,397.78
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,526.36,391.32
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,567.5,420.08
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,603.4,444.49
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,589.26,434.62
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,567.32,419.71
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,618.38,456.21
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,662.72,487.16
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,581.38,428.93
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,492.56,365.12
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,505.73,375.04
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,518.46,383.97
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,480.5,356.88
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,442.74,329.99
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,433.73,324.09
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,424.5,317.88
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,557.94,418.73
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,681.08,507.59
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,623.66,465.16
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,568.29,425.28
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,562.6,424.33
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,551.64,418.91
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,436.55,333.41
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,328.18,251.49
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,302.14,232.76
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,275.59,212.88
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,225.81,174.64
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,179.56,138.83
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,153.29,118.47
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,127.89,98.43
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,103.0,78.59
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,79.42,59.55
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,57.87,41.81
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,37.27,24.63
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,21.73,11.07
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.9,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.95,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.91,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,20.28,9.53
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,35.37,23.37
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,55.27,40.36
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,75.96,57.82
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,99.14,76.74
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,123.77,96.61
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,191.44,148.86
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,274.64,213.91
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,329.31,256.62
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,391.66,304.6
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,472.98,367.32
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,569.61,440.16
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,476.98,368.0
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,345.39,263.67
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,544.65,418.93
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,761.86,576.93
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,799.1,599.78
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,833.55,622.04
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,822.96,612.4
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,801.92,594.35
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,874.8,647.44
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,946.59,694.87
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,711.24,528.58
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,442.59,327.84
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,665.5,492.94
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,883.12,641.55
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,945.97,686.83
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,1001.66,724.56
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,906.58,659.35
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,803.32,584.61
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,889.77,651.07
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,958.88,699.08
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,934.97,683.38
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,908.4,666.67
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,701.36,523.26
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,501.02,374.0
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,567.16,426.82
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,619.12,467.29
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,643.4,488.15
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,652.02,497.32
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,582.27,445.6
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,515.91,396.05
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,402.41,310.26
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,306.96,236.95
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,282.25,218.06
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,255.01,196.21
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,252.7,191.81
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,236.96,174.4
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,184.84,131.5
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,138.54,94.0
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,92.94,59.42
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,56.79,34.27
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,26.67,15.11
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,11.8,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.9,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.91,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,16.89,7.24
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,28.97,18.12
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,45.66,32.48
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,62.41,46.75
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,81.16,62.42
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,100.02,77.87
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,102.72,79.74
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,105.3,81.44
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,148.06,115.59
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,192.1,150.12
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,225.57,176.08
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,258.72,201.54
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,270.72,209.79
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,282.29,217.66
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,443.08,343.16
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,618.29,473.86
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,643.33,489.81
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,666.2,504.93
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,689.8,520.58
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,711.92,535.07
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,725.45,543.58
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,737.27,550.94
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,759.05,565.41
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,779.88,579.06
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,755.69,560.32
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,723.21,536.27
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,741.66,549.33
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,752.59,556.97
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,734.89,544.16
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,710.08,526.77
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,656.14,488.13
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,602.74,449.65
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,528.71,396.57
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,462.15,348.03
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,509.95,384.94
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,548.83,414.45
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,571.94,432.66
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,593.41,449.33
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,569.18,432.45
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,542.5,413.84
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,496.42,380.27
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,451.18,346.93
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,407.78,315.03
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,364.74,282.66
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,322.65,249.72
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,281.92,217.26
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,266.43,202.58
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,238.58,175.84
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,187.21,132.77
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,140.78,94.39
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,94.66,59.41
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,57.41,33.74
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,28.13,16.56
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,15.24,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.86,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.9,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,11.8,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,22.04,11.5
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,53.29,30.03
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,90.89,55.41
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,137.83,91.25
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,115.99,83.58
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,68.59,51.76
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,95.53,73.79
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,122.61,95.35
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,133.89,103.85
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,145.18,112.25
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,153.35,118.09
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,161.57,123.91
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,196.38,150.46
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,231.85,176.98
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,245.06,186.38
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,258.34,195.84
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,244.17,184.36
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,229.77,172.88
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,253.62,190.38
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,277.6,207.55
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,433.85,320.88
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,595.33,429.83
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,698.73,498.53
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,798.65,562.74
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,914.94,640.01
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,1016.41,698.07
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,1018.28,699.79
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,1016.85,701.27
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,1006.24,697.34
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,992.58,691.65
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,982.27,687.95
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,963.24,678.78
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,939.34,666.51
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,912.68,652.34
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,880.75,634.56
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,846.53,615.0
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,807.65,591.99
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,767.04,567.38
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,720.91,538.75
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,673.84,508.2
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,623.55,473.11
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,572.82,436.73
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,445.78,341.76
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,338.93,260.42
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,330.81,254.44
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,312.35,238.41
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,263.34,198.83
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,217.4,161.17
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,170.45,122.73
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,128.3,88.48
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,88.57,57.75
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,55.11,33.62
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,27.42,16.19
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,13.52,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.46,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.91,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,18.82,9.12
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,32.77,21.23
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,51.68,37.46
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,70.8,53.76
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,91.48,70.95
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,112.72,88.38
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,67.59,50.98
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,21.24,12.22
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,49.28,35.5
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,77.38,58.38
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,106.96,82.22
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,136.63,105.81
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,111.88,85.6
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,87.13,65.46
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,158.91,122.92
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,231.59,179.69
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,420.33,326.49
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,615.73,470.17
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,702.58,533.35
