Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,799.7,602.54
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,833.44,622.86
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,865.77,642.42
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,778.26,576.21
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,683.98,505.34
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,782.08,575.66
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,879.65,641.96
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,889.79,647.41
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,897.93,652.4
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,903.43,654.95
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,906.59,656.04
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,847.88,616.44
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,784.5,573.82
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,795.84,583.8
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,799.04,587.77
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,847.11,626.77
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,874.27,645.81
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,833.54,619.36
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,793.64,593.88
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,747.52,563.8
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,700.15,532.49
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,648.49,495.78
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,596.67,457.95
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,541.26,416.9
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,486.17,374.86
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,427.91,328.63
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,371.83,282.84
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,312.93,234.22
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,257.85,187.71
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,201.82,140.49
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,151.38,98.47
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,101.74,60.69
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,61.2,33.4
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,26.16,15.56
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,12.45,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,7.37,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,11.7,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,22.46,12.6
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,57.24,30.69
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,97.89,57.97
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,148.4,97.25
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,199.16,140.4
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,255.9,189.13
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,312.23,237.6
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,372.31,287.82
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,429.94,334.32
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,488.86,380.09
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,544.3,424.66
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,600.31,468.51
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,653.41,508.27
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,704.98,545.35
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,752.43,578.47
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,798.48,610.37
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,840.86,638.6
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,881.52,665.43
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,916.2,688.74
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,948.23,710.24
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,973.66,726.21
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,995.97,740.12
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,1015.07,752.77
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,1030.86,763.33
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,1040.3,769.79
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,1046.28,774.07
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,1047.25,775.08
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,1044.75,773.94
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,1034.89,766.94
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,1021.75,757.87
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,1005.76,747.65
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,986.58,735.36
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,959.07,717.48
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,929.08,697.94
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,897.04,677.59
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,862.59,655.48
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,821.95,627.93
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,777.39,597.44
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,410.67,325.44
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,66.77,48.19
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,64.34,46.56
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,61.9,44.74
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,284.41,227.31
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,470.37,370.94
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,413.57,324.08
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,359.65,279.41
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,302.65,232.47
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,250.9,188.75
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,199.38,144.3
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,151.42,103.13
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,103.11,65.35
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,63.59,37.53
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,29.25,16.08
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.24,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,8.36,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,7.86,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.5,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,24.28,14.72
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,60.66,33.81
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,102.58,62.98
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,154.16,104.57
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,206.08,150.53
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,263.71,202.4
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,319.67,253.0
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,379.25,305.64
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,435.9,354.68
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,494.34,403.58
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,550.65,449.19
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,607.61,493.85
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,659.54,533.26
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,710.72,570.96
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,759.6,604.28
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,807.3,635.86
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,847.56,661.9
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,888.65,688.21
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,925.03,712.22
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,958.91,734.39
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,988.07,752.26
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,1014.41,768.18
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,1034.9,781.16
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,1052.14,792.07
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,1065.01,799.14
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,1074.49,804.08
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,1076.99,806.03
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,1075.98,805.84
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,1069.95,800.95
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,1060.41,793.89
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,1043.98,783.44
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,1024.24,770.9
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,1000.3,755.59
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,973.26,738.21
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,940.6,716.96
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,905.3,693.82
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,864.66,666.8
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,822.01,638.14
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,775.07,605.87
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,728.32,573.42
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,674.09,533.67
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,619.82,492.35
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,562.79,448.35
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,506.34,403.53
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,445.4,353.21
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,387.37,304.0
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,327.24,252.42
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,270.82,203.01
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,212.37,152.39
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,160.34,107.95
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,108.81,67.29
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,66.63,37.76
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,28.89,15.69
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,14.03,0.0
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,8.85,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,8.36,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,13.29,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,26.98,17.06
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,60.86,36.4
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,100.2,64.25
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,148.66,102.91
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,198.85,145.97
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,254.84,194.79
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,309.41,242.88
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,367.91,293.31
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,424.18,340.36
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,482.97,387.95
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,519.78,417.34
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,552.35,442.22
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,573.8,455.74
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,587.8,462.7
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,592.87,462.18
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,593.77,458.08
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,733.21,562.22
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,879.03,658.44
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,913.49,674.81
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,945.38,690.12
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,972.67,701.61
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,997.0,710.89
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,1015.8,721.5
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,1031.35,730.27
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,1040.62,735.19
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,1046.48,738.26
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,1047.92,740.2
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,1045.96,740.27
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,1038.13,736.69
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,1027.0,731.15
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,1011.09,722.97
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,992.0,712.86
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,967.02,699.97
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,939.19,685.08
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,906.84,666.2
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,872.06,645.53
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,831.08,620.46
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,790.91,595.58
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,744.92,566.26
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,697.78,535.62
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,644.96,498.38
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,592.36,460.17
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,536.81,418.15
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,482.13,375.63
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,423.15,328.83
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,367.3,283.21
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,310.0,235.48
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,256.5,189.96
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,201.13,143.39
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,151.53,102.22
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,103.8,65.07
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,64.7,37.67
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,33.09,19.35
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,21.32,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,11.3,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.98,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.93,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,6.74,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,11.57,4.08
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,18.81,10.43
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,26.05,16.77
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,33.3,22.99
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,40.56,29.11
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,35.24,24.5
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,29.93,19.89
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,51.22,37.72
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,72.53,55.27
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,65.28,49.02
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,58.03,42.85
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,124.53,97.22
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,191.64,150.59
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,222.37,174.45
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,253.5,198.42
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,285.9,222.72
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,318.65,246.92
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,379.97,292.97
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,438.09,335.59
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,446.02,339.7
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,453.67,343.87
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,503.76,380.28
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,554.31,416.14
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,585.13,437.12
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,622.2,462.28
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,596.44,443.87
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,576.57,429.93
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,508.63,381.65
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,440.93,332.74
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,340.3,259.06
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,237.0,181.29
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,267.64,205.24
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,298.15,228.51
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,372.02,284.8
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,439.89,335.26
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,382.16,292.08
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,325.84,250.09
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,375.78,289.61
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,424.27,326.62
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,308.38,238.84
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,200.17,155.15
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,256.33,200.8
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,305.38,238.97
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,281.39,220.19
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,255.14,199.32
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,218.5,169.98
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,183.24,141.3
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,147.9,112.14
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,114.66,84.65
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,82.98,59.21
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,54.61,36.91
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,31.67,19.23
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,15.45,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.86,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,8.85,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,15.25,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,27.5,17.18
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,60.69,35.19
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,99.13,62.05
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,147.3,100.17
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,105.5,76.25
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,37.66,26.58
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,44.43,32.29
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,51.21,37.91
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,98.63,77.36
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,146.08,115.89
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,189.24,150.28
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,233.67,185.04
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,249.9,196.84
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,266.16,208.57
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,251.57,196.47
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,236.4,184.03
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,214.67,166.43
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,192.77,148.77
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,188.65,145.36
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,184.5,141.92
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,200.37,153.82
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,216.3,165.59
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,228.35,174.58
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,240.39,183.54
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,225.76,171.88
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,211.07,160.32
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,242.19,183.96
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,273.3,207.18
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,270.72,204.77
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,268.06,202.51
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,347.68,261.87
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,422.66,316.07
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,411.99,308.27
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,401.26,301.02
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,409.78,307.95
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,417.56,314.23
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,326.89,247.93
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,235.5,179.56
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,234.22,179.74
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,232.81,179.48
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,189.19,145.96
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,146.32,112.61
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,143.8,111.29
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,141.26,109.85
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,138.91,108.37
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,136.45,106.78
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,118.2,92.46
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,100.07,78.02
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,137.3,102.24
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,150.79,103.5
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,104.6,67.24
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,66.69,40.26
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,32.71,18.74
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,16.89,1.15
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,9.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,8.36,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,14.45,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,31.46,20.8
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,62.82,40.14
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,98.73,66.25
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,143.79,102.2
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,124.69,94.59
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,84.82,66.78
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,53.14,39.82
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,21.24,12.54
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,41.06,29.28
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,60.91,45.76
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,55.11,40.73
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,49.31,35.76
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,110.42,86.0
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,171.94,135.18
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,111.1,85.73
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,50.33,36.0
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,49.38,35.19
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,48.42,34.33
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,111.81,85.94
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,175.74,136.85
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,180.32,139.94
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,184.91,143.22
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,198.35,153.69
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,211.81,164.13
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,213.93,165.67
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,215.99,167.22
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,268.37,207.8
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,320.87,247.78
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,322.72,249.1
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,324.46,250.58
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,354.33,273.51
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,389.84,300.44
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,373.38,288.22
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,356.89,276.19
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,316.85,246.09
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,282.11,219.79
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,292.62,228.54
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,302.76,236.9
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,202.38,158.51
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,103.65,79.5
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,142.21,111.2
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,180.52,142.35
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,120.0,93.83
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,59.94,44.67
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,109.14,85.86
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,157.13,125.57
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,136.01,108.6
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,115.49,92.06
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,142.89,109.76
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,150.99,108.51
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,106.14,72.69
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,68.71,44.89
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,36.48,22.44
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,16.9,2.43
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,9.83,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,6.88,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,13.51,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,30.23,19.93
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,49.12,34.91
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,72.41,54.38
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,97.79,75.71
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,124.77,98.4
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,153.25,122.16
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,166.56,133.67
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,177.39,142.5
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,148.56,118.43
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,118.02,92.77
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,165.63,131.45
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,214.14,170.13
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,239.58,189.57
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,265.4,209.15
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,276.95,217.62
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,288.4,226.05
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,282.44,220.49
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,276.2,214.82
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,317.14,246.13
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,363.52,281.01
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,407.72,313.97
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,452.37,346.85
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,410.42,314.75
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,362.1,278.1
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,364.89,280.22
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,367.57,282.06
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,276.78,213.23
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,186.45,143.51
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,261.29,201.91
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,336.34,258.87
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,346.38,266.23
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,356.27,273.77
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,382.14,293.54
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,402.1,308.79
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,350.44,270.65
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,295.64,229.72
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,241.23,188.05
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,187.44,146.14
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,182.95,142.94
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,178.53,139.69
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,139.44,108.68
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,100.68,77.55
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,72.06,54.35
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,43.49,30.82
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,92.58,71.82
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,141.09,111.91
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,122.37,96.97
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,103.87,82.11
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,85.98,67.3
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,68.19,52.29
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,51.91,38.32
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,35.74,24.3
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,22.68,12.74
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,9.64,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.91,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,9.34,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.79,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,27.29,14.62
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,62.5,33.88
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,102.55,61.58
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,151.23,100.1
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,200.53,142.36
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,255.24,189.78
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,191.66,148.29
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,91.81,70.96
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,138.46,108.83
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,186.05,146.42
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,238.67,187.35
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,292.65,228.52
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,266.74,207.15
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,236.28,182.45
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,332.37,255.91
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,429.78,327.39
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,522.19,394.61
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,620.29,463.76
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,509.48,381.85
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,390.98,293.25
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,574.34,428.99
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,764.05,559.55
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,892.0,652.45
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,1011.08,729.22
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,1021.76,734.96
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,1029.12,739.97
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,838.29,612.99
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,625.69,457.26
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,828.64,610.59
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,1005.36,728.74
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,791.67,583.29
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,562.82,414.99
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,639.23,473.75
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,709.92,525.42
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,797.61,593.96
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,857.73,637.37
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,596.58,453.37
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,346.1,261.65
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,206.32,157.23
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,68.72,49.55
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,216.32,167.56
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,359.68,277.29
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,233.69,180.72
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,116.09,88.41
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,170.56,132.54
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,218.82,170.33
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,188.87,146.59
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,159.62,123.27
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,130.62,99.71
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,102.91,77.04
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,77.22,56.45
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,53.55,37.44
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,33.75,21.23
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,16.41,3.73
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,8.36,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.9,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,11.58,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,26.92,16.09
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,42.02,29.59
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,61.04,46.12
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,80.33,62.72
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,100.9,79.77
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,122.36,97.33
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,122.95,97.82
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,122.54,97.27
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,228.72,183.76
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,348.42,279.52
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,457.25,367.32
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,589.82,472.24
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,641.23,510.74
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,692.4,548.45
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,740.45,582.34
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,787.43,614.94
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,754.97,586.59
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,702.23,540.6
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,816.98,629.84
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,933.69,711.2
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,960.42,726.58
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,984.18,740.53
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,920.04,694.77
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,837.32,629.39
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,745.65,560.37
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,649.48,486.97
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,784.12,599.41
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,916.36,682.5
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,924.38,688.17
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,929.85,693.07
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,894.57,668.26
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,858.18,642.86
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,900.63,678.59
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,930.01,700.22
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,707.36,539.68
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,488.13,371.18
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,581.9,446.5
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,658.21,505.92
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,678.52,524.37
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,687.65,534.32
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,570.92,445.14
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,468.6,365.83
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,415.79,326.3
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,365.66,287.87
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,325.99,256.56
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,286.37,224.58
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,244.42,190.67
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,205.31,158.79
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,166.55,126.75
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,130.08,96.47
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,95.34,68.41
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,64.42,44.16
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,38.4,24.7
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,20.6,7.08
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,10.81,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,10.32,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.38,1.34
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,31.39,18.29
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,66.09,39.2
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,105.72,67.58
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,153.66,106.04
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,191.8,141.55
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,228.2,175.53
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,284.45,223.16
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,348.65,277.21
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,390.79,313.39
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,425.71,342.18
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,446.76,358.62
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,455.66,364.36
