Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,349.6,279.21
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,226.04,177.81
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,356.27,281.55
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,494.39,387.2
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,442.32,344.67
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,389.57,302.06
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,464.76,359.46
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,547.11,420.42
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,509.8,390.53
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,475.8,363.55
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,516.56,393.8
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,557.59,423.57
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,731.83,553.18
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,900.73,672.4
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,873.84,660.31
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,840.38,628.19
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,606.84,460.39
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,358.09,272.69
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,694.96,535.97
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,985.74,736.54
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,959.97,716.68
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,931.65,698.23
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,900.45,677.82
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,866.84,655.74
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,830.34,631.58
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,789.09,603.97
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,743.79,574.06
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,697.33,542.93
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,646.46,505.61
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,595.47,467.37
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,480.13,377.79
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,383.75,301.87
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,273.46,215.65
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,179.09,141.1
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,155.43,122.67
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,132.35,104.25
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,161.5,120.45
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,163.41,110.23
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,114.1,70.87
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,73.0,41.41
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,35.68,19.23
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,17.83,5.97
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,11.3,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,10.32,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.36,2.06
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,29.61,16.09
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,65.66,35.74
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,107.34,65.0
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,157.51,105.09
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,207.98,148.56
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,264.12,197.42
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,318.61,244.74
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,376.45,293.64
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,433.21,340.35
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,490.99,386.34
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,546.15,428.99
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,601.85,470.55
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,653.01,507.44
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,703.67,542.31
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,749.32,572.48
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,794.96,602.2
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,836.51,627.44
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,876.09,650.93
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,910.8,670.8
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,943.01,688.77
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,970.13,703.24
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,994.36,715.75
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,1013.64,726.46
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,1029.72,735.21
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,1040.52,741.46
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,1047.98,745.78
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,1050.05,746.91
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,1048.72,746.1
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,1042.98,741.26
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,1033.82,734.47
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,1018.87,725.65
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,1000.69,714.93
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,875.76,635.86
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,745.43,543.41
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,829.05,608.89
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,884.98,647.09
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,760.27,563.19
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,639.1,475.04
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,690.19,518.69
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,713.23,539.51
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,663.07,504.74
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,612.94,468.52
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,558.42,427.62
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,504.26,385.93
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,447.14,341.1
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,391.52,296.09
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,332.28,247.6
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,276.92,200.99
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,220.27,153.25
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,168.82,110.02
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,117.9,70.02
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,75.01,39.81
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,35.9,17.93
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,17.84,6.33
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,11.3,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,10.32,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.33,2.55
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,30.29,16.23
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,66.97,36.11
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,108.3,64.58
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,158.1,103.58
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,208.2,145.87
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,263.52,192.87
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,317.97,238.95
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,375.74,286.43
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,431.91,330.89
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,488.97,374.37
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,543.6,415.62
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,598.8,456.04
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,649.79,492.8
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,700.37,528.08
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,745.95,558.03
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,791.64,587.74
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,832.74,612.89
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,871.77,636.43
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,905.67,657.68
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,937.07,677.29
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,964.41,692.95
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,988.89,706.77
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,1007.43,718.28
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,1022.83,727.95
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,1033.51,734.0
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,1040.89,738.09
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,1042.44,738.91
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,1040.67,737.83
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,1031.6,732.94
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,1019.35,726.21
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,1003.44,716.13
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,984.46,704.22
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,959.27,688.98
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,931.4,672.07
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,899.98,652.32
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,866.2,631.01
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,829.04,607.37
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,787.07,580.39
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,718.07,535.3
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,653.13,489.7
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,614.4,463.65
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,572.18,434.08
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,531.52,404.26
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,487.68,371.03
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,430.81,326.81
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,376.18,283.2
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,319.73,237.65
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,266.79,193.88
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,212.1,148.76
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,163.21,108.64
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,114.58,70.99
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,74.47,42.64
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,38.39,20.96
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,19.39,7.67
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,12.29,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,10.32,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,17.71,3.74
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,35.47,21.54
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,66.76,42.2
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,102.03,67.7
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,145.31,101.61
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,187.15,135.21
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,237.03,176.31
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,267.02,204.67
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,285.28,221.52
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,289.79,225.78
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,285.91,222.14
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,399.62,311.07
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,538.38,416.34
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,598.53,460.06
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,662.21,505.88
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,628.34,475.53
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,573.9,430.22
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,646.18,482.8
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,728.08,540.0
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,736.65,543.16
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,737.37,541.56
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,843.46,618.21
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,948.28,686.69
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,966.5,696.96
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,981.89,706.27
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,887.53,641.15
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,779.3,561.41
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,895.07,647.79
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,1000.57,718.4
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,991.44,710.77
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,979.4,702.49
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,963.93,694.43
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,945.67,684.61
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,853.25,622.64
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,761.91,556.67
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,716.12,525.61
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,675.34,497.24
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,724.27,537.52
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,755.68,564.17
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,711.89,533.78
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,667.34,502.67
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,619.92,468.98
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,572.26,434.42
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,520.28,396.34
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,469.29,358.01
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,416.12,316.59
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,364.67,275.49
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,309.25,231.02
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,258.65,189.49
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,207.21,147.19
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,160.56,108.95
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,114.5,73.19
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,75.86,45.52
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,40.7,23.27
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,20.17,8.54
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,12.78,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.81,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.1,3.83
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,33.03,18.87
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,66.67,39.22
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,104.81,66.07
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,150.77,101.95
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,196.97,140.59
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,249.27,184.75
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,300.55,228.07
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,355.56,273.54
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,408.02,316.12
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,462.49,359.05
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,514.22,399.39
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,566.95,439.45
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,616.62,475.4
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,666.41,510.46
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,710.79,540.27
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,754.75,567.74
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,795.46,592.73
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,834.69,616.29
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,868.18,636.91
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,899.52,655.98
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,925.79,670.28
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,949.43,682.8
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,967.85,693.81
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,983.4,703.1
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,993.05,708.76
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,999.62,712.62
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,1001.57,713.71
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,1000.44,713.02
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,993.27,708.65
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,983.1,702.56
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,901.38,648.73
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,817.65,588.46
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,720.75,522.18
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,627.18,456.5
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,746.32,546.99
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,838.3,612.24
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,727.66,534.67
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,624.45,459.78
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,658.43,489.79
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,674.53,505.61
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,625.88,470.87
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,577.21,435.95
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,525.2,397.81
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,474.14,359.42
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,420.64,318.29
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,368.88,277.4
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,314.21,233.94
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,261.99,191.47
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,210.6,149.02
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,163.87,110.55
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,117.35,74.73
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,78.28,46.92
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,42.7,24.51
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.79,10.05
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,11.3,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,17.92,4.8
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,33.14,18.17
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,70.44,38.66
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,111.63,67.15
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,161.13,105.95
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,211.32,148.11
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,267.26,195.53
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,321.89,241.57
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,379.78,288.66
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,436.46,332.98
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,494.12,375.95
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,548.38,415.74
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,603.13,454.44
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,654.31,489.31
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,704.96,522.33
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,750.07,551.94
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,795.15,581.34
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,836.96,607.97
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,877.04,633.27
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,911.36,654.49
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,943.16,674.1
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,921.36,658.7
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,880.9,626.47
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,913.29,647.97
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,944.44,667.7
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,944.49,665.58
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,941.83,662.18
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,1001.24,704.84
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,1047.49,732.43
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,1039.42,727.9
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,1028.06,722.11
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,1012.95,714.09
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,994.67,704.14
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,971.29,691.01
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,944.93,675.98
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,913.6,658.39
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,879.74,639.03
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,841.29,615.22
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,800.79,589.85
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,756.67,560.88
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,711.15,530.74
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,662.57,497.43
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,611.98,460.95
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,557.46,422.25
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,503.31,382.45
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,446.92,339.54
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,391.97,296.16
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,333.95,248.72
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,279.71,203.13
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,223.63,155.64
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,172.34,112.36
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,121.92,72.57
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,79.15,42.1
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,39.77,19.6
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,19.32,8.61
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,12.29,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.97,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.85,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,8.19,0.95
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,12.53,4.77
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,18.32,9.78
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,24.12,14.75
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,30.4,20.02
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,36.69,25.2
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,21.72,12.59
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,6.75,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,36.22,24.49
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,65.75,48.57
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,171.96,134.05
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,280.6,218.43
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,366.13,283.99
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,455.57,351.14
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,323.67,250.1
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,178.71,136.2
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,265.02,202.78
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,356.82,271.3
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,357.56,271.07
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,358.01,270.97
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,332.07,250.82
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,310.54,234.06
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,329.22,247.84
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,347.91,261.46
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,474.75,355.39
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,597.18,442.88
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,552.08,409.3
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,506.53,376.05
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,621.08,460.53
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,732.95,539.87
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,668.08,493.97
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,609.36,452.69
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,566.51,422.35
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,519.26,388.54
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,400.99,302.61
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,281.95,213.7
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,273.98,208.38
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,266.0,202.72
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,350.1,268.94
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,429.19,329.96
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,365.98,282.21
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,308.74,238.85
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,250.8,194.49
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,194.48,150.76
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,216.22,168.63
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,231.98,180.96
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,201.46,156.88
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,171.57,132.98
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,142.2,108.94
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,113.85,85.54
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,86.93,63.7
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,61.99,43.61
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,40.96,26.99
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,23.82,12.26
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,12.29,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,9.34,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,18.35,5.66
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,34.91,22.32
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,54.6,38.31
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,78.31,57.71
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,103.87,78.79
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,130.51,100.79
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,158.29,123.51
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,190.73,149.61
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,225.37,177.06
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,288.07,226.16
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,360.84,282.6
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,375.54,292.69
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,386.57,299.42
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,437.25,336.84
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,490.61,375.32
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,582.4,444.41
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,684.93,519.31
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,673.66,506.14
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,650.55,485.28
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,675.09,502.68
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,699.59,519.63
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,487.49,366.07
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,254.43,190.15
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,291.69,218.46
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,329.07,245.81
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,548.04,406.81
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,763.68,554.94
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,823.33,595.44
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,885.9,638.22
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,860.92,621.16
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,834.38,603.79
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,720.47,524.07
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,608.36,444.04
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,684.65,501.65
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,749.71,549.36
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,808.81,595.57
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,847.02,623.24
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,810.1,599.17
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,771.31,574.29
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,727.94,547.09
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,683.45,518.47
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,635.72,484.64
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,587.53,449.65
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,516.53,396.12
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,451.37,346.2
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,381.08,291.98
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,318.83,243.46
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,274.54,208.21
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,231.69,173.27
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,188.99,138.06
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,148.62,104.59
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,109.4,73.35
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,74.71,47.15
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,44.06,26.51
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,23.37,12.12
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,11.8,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.68,6.1
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,33.6,18.71
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,68.06,38.3
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,107.12,65.36
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,153.71,101.55
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,201.47,141.33
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,254.75,186.13
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,306.75,230.45
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,362.17,276.72
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,415.13,319.71
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,470.01,362.91
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,522.81,403.12
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,575.72,442.22
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,625.13,477.64
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,674.16,511.83
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,719.55,542.23
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,763.9,571.17
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,803.78,595.58
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,841.83,618.44
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,872.1,636.67
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,903.1,655.28
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,825.14,598.5
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,722.93,520.14
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,858.81,619.56
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,987.52,702.02
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,913.79,652.23
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,819.88,584.15
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,715.96,512.75
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,599.19,430.88
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,807.32,583.17
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,989.45,702.4
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,975.2,691.73
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,958.03,681.58
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,935.15,668.54
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,909.66,653.81
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,879.34,635.33
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,846.77,615.33
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,808.73,591.59
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,769.05,566.57
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,725.93,538.94
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,681.77,509.65
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,633.45,475.99
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,584.71,441.26
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,532.27,403.59
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,480.58,365.35
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,425.63,322.89
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,373.0,281.13
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,318.67,237.6
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,267.76,195.83
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,214.23,151.68
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,167.14,113.03
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,120.37,76.82
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,80.98,48.5
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,45.16,25.9
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,23.25,12.18
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,14.74,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,12.29,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,20.93,7.72
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,35.51,20.65
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,69.09,40.84
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,106.61,67.08
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,151.95,102.2
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,199.31,141.17
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,251.94,184.99
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,302.96,227.8
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,357.58,272.59
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,410.13,314.8
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,464.83,357.4
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,516.97,397.64
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,569.99,437.5
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,618.83,472.5
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,667.26,506.32
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,650.83,489.43
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,614.14,458.02
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,725.43,540.55
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,840.98,617.73
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,874.13,637.01
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,904.96,655.38
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,931.88,670.36
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,956.12,683.56
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,974.15,693.55
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,989.18,701.73
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,913.09,651.94
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,816.76,581.92
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,920.87,658.04
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,1008.15,712.27
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,1001.47,705.84
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,991.7,698.73
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,976.89,689.31
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,959.1,678.16
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,936.96,665.07
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,912.06,650.27
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,801.95,578.05
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,690.75,498.37
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,746.38,543.8
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,778.17,568.15
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,734.93,541.23
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,690.48,513.76
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,642.17,480.89
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,593.29,446.39
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,541.11,409.33
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,489.44,371.39
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,434.67,329.22
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,381.95,287.33
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,326.47,242.56
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,274.03,199.12
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,220.81,154.51
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,172.22,113.86
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,123.41,75.58
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,81.96,45.76
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,44.08,23.03
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.58,11.07
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,10.89,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
