Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,11.8,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.64,6.43
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,33.48,18.32
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,68.76,38.2
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,107.7,65.1
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,154.57,101.5
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,171.32,124.32
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,166.39,127.04
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,202.46,155.27
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,240.77,184.54
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,235.61,180.24
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,225.51,171.64
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,275.23,208.38
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,327.71,245.88
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,418.05,311.06
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,517.73,380.24
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,570.4,415.74
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,625.23,452.66
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,611.05,439.72
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,586.57,420.53
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,742.04,532.49
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,899.77,633.79
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,925.55,647.66
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,948.6,661.78
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,966.87,673.07
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,982.2,682.71
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,907.92,634.83
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,813.64,568.05
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,915.15,640.97
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,999.99,692.94
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,990.4,687.08
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,983.45,684.17
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,901.99,633.53
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,818.39,575.6
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,737.88,523.41
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,659.7,471.19
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,573.52,413.54
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,486.35,353.69
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,502.29,366.93
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,511.25,374.47
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,523.39,384.81
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,532.84,392.87
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,457.0,338.71
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,389.6,290.27
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,215.65,162.44
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,48.33,32.97
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,27.53,16.61
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.76,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,6.27,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,12.29,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.45,7.1
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,35.91,20.91
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,69.04,41.09
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,106.35,67.4
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,151.15,102.26
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,175.38,128.25
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,185.88,141.45
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,258.08,195.92
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,352.67,268.65
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,404.16,309.49
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,458.0,351.15
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,461.28,352.57
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,445.75,338.65
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,543.82,412.95
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,658.18,496.25
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,703.18,527.02
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,746.5,555.71
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,789.92,582.85
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,832.97,609.37
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,866.22,630.38
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,893.48,647.51
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,919.88,662.8
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,943.68,676.38
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,873.72,627.91
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,781.81,558.93
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,895.24,643.07
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,996.65,708.84
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,998.83,709.07
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,997.92,708.51
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,985.81,701.59
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,976.93,696.88
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,896.75,644.04
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,814.59,584.59
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,862.98,623.71
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,898.27,648.74
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,868.25,629.63
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,836.09,609.64
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,711.92,523.8
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,597.28,439.76
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,558.8,413.91
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,520.51,387.36
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,484.53,362.33
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,448.2,336.63
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,370.73,280.0
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,302.38,229.35
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,235.65,179.1
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,175.03,132.92
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,153.09,116.51
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,131.68,100.18
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,161.6,118.17
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,168.33,114.27
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,122.44,78.42
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,83.57,50.25
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,47.84,27.52
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,26.54,15.09
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,13.61,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,12.29,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,20.94,8.18
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,38.71,23.5
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,69.19,42.7
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,105.81,68.74
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,149.62,102.5
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,193.72,137.99
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,243.49,178.39
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,292.43,218.85
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,345.1,261.68
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,397.57,303.07
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,451.69,344.69
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,501.95,381.87
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,553.36,418.73
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,602.32,453.24
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,651.93,487.32
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,696.99,517.4
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,741.34,545.78
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,756.51,551.11
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,761.05,548.97
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,827.83,594.89
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,892.87,632.66
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,920.61,647.16
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,945.92,660.51
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,964.81,672.09
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,980.75,682.04
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,910.03,637.58
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,819.27,573.66
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,919.45,646.78
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,1002.95,698.93
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,996.92,695.92
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,987.79,692.12
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,974.11,684.84
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,957.45,675.76
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,935.87,662.29
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,911.46,647.09
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,881.77,631.02
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,849.71,613.24
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,737.85,538.83
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,629.27,460.29
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,672.74,496.9
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,691.5,513.89
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,642.61,480.12
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,593.51,445.31
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,541.41,408.08
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,489.76,370.04
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,434.06,327.3
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,381.18,285.51
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,326.15,241.34
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,274.18,198.59
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,220.86,154.78
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,172.99,115.5
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,125.6,78.31
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,84.79,48.69
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,47.39,25.72
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,23.91,13.16
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,12.05,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,6.39,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,12.54,2.69
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,26.55,15.57
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,40.39,27.4
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,57.44,41.8
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,74.66,56.17
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,93.39,71.42
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,112.22,86.44
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,130.66,100.99
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,149.57,115.78
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,142.74,109.97
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,135.33,103.7
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,185.88,143.46
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,237.76,183.6
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,381.89,296.09
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,539.21,414.25
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,588.04,449.69
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,642.24,488.98
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,640.71,484.32
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,636.77,477.95
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,665.27,497.62
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,693.17,516.55
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,608.54,452.73
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,517.83,384.03
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,366.06,273.93
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,210.68,157.35
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,308.94,231.5
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,414.03,308.53
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,557.63,414.27
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,694.95,512.14
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,568.84,421.22
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,437.51,325.17
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,546.18,406.3
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,646.58,478.9
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,703.95,522.52
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,751.04,558.73
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,806.4,605.24
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,841.09,632.77
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,804.66,608.0
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,766.4,582.26
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,626.87,478.84
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,500.59,380.75
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,392.69,300.17
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,290.67,222.22
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,220.82,169.39
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,155.23,118.69
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,223.29,173.22
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,278.16,215.24
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,241.47,186.05
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,205.3,156.88
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,170.03,127.82
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,136.21,99.79
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,103.6,73.37
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,73.84,49.94
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,47.47,30.47
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,26.54,15.4
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,13.68,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,11.8,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.6,6.87
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,33.25,18.02
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,67.91,37.56
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,104.21,66.02
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,139.65,96.68
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,181.08,131.39
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,225.48,168.63
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,284.77,215.94
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,356.7,273.65
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,409.25,316.63
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,463.53,359.72
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,490.37,379.77
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,502.49,387.51
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,529.66,405.61
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,549.16,417.38
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,589.56,446.05
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,630.03,474.21
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,650.12,485.87
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,667.34,495.49
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,681.28,503.59
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,692.97,510.1
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,710.34,520.43
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,726.49,529.82
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,745.03,542.25
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,762.63,554.05
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,778.68,564.83
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,793.57,574.86
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,704.98,512.87
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,620.66,453.13
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,635.78,464.8
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,650.0,475.12
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,649.26,475.11
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,647.55,474.59
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,623.32,458.4
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,598.82,442.06
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,508.1,377.7
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,424.78,317.44
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,374.76,281.61
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,325.7,245.78
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,307.03,232.86
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,288.42,219.73
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,280.12,214.07
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,271.38,207.99
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,236.33,181.54
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,203.86,156.89
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,175.16,134.95
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,147.27,113.39
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,129.25,99.63
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,111.5,85.86
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,94.1,71.95
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,76.78,57.88
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,60.49,44.5
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,44.32,30.98
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,30.9,19.52
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,17.37,8.34
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,8.68,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,11.8,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,18.76,7.19
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,32.84,17.34
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,69.9,37.06
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,111.41,65.83
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,160.79,104.85
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,210.81,147.49
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,265.71,194.69
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,319.78,241.31
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,377.91,290.19
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,432.71,335.49
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,489.14,380.78
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,542.55,422.14
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,596.43,462.57
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,647.54,499.01
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,697.09,532.74
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,743.14,563.34
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,787.85,592.58
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,828.44,617.39
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,867.07,640.49
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,900.38,661.41
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,931.18,680.58
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,956.07,694.48
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,977.97,706.42
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,995.78,717.59
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,1010.46,726.87
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,1019.48,731.63
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,1025.2,734.41
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,1027.15,736.37
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,1025.86,736.37
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,1019.33,733.51
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,1009.61,728.66
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,995.75,720.46
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,978.78,710.33
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,852.71,625.89
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,722.68,529.62
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,810.71,599.98
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,872.2,644.49
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,837.17,621.31
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,799.8,597.05
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,757.42,569.83
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,714.9,542.21
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,666.62,508.45
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,617.53,472.32
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,510.03,391.06
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,417.2,319.92
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,420.27,322.09
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,404.45,307.05
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,346.64,259.59
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,292.32,213.88
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,237.53,167.3
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,186.62,123.87
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,135.47,82.7
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,91.33,50.02
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,49.99,24.93
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,23.12,13.03
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,11.26,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,12.29,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,19.74,8.02
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,34.43,18.68
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,72.7,39.21
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,115.01,68.74
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,165.26,108.82
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,216.22,152.36
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,272.32,200.72
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,326.63,248.63
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,384.87,298.96
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,440.57,345.75
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,497.97,392.59
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,552.31,436.25
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,606.98,479.02
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,658.09,517.13
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,707.57,552.42
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,753.46,583.85
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,797.93,613.86
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,838.42,639.72
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,876.97,663.92
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,911.73,686.3
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,943.97,706.81
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,971.59,722.71
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,996.32,736.58
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,1015.62,748.24
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,1031.72,757.87
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,1044.53,764.31
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,1054.03,768.68
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,1057.15,770.14
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1056.87,769.55
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,1052.64,766.55
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1044.97,761.46
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,1030.94,751.96
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,1013.6,740.46
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,992.91,727.28
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,969.0,712.06
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,938.5,692.52
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,905.27,671.17
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,868.45,647.32
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,829.23,621.73
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,785.27,592.68
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,739.6,562.19
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,690.6,528.99
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,640.54,492.75
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,587.03,453.09
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,533.38,412.16
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,476.43,366.93
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,419.71,320.61
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,361.78,272.58
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,306.11,225.08
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,248.87,175.89
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,195.68,129.94
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,142.23,86.1
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,93.91,49.6
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,50.17,23.27
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,21.15,11.77
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,10.32,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,11.3,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,17.78,6.89
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,31.35,15.92
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,70.64,36.08
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,114.16,66.6
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,165.27,107.87
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,218.23,153.59
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,274.57,202.39
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,329.7,250.26
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,387.58,298.95
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,443.78,344.07
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,501.32,388.23
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,556.4,429.79
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,611.39,469.78
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,662.06,505.81
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,711.93,539.05
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,758.93,567.69
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,804.44,594.64
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,845.48,618.77
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,884.32,641.14
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,919.3,663.66
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,951.67,684.53
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,978.91,700.8
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,1003.14,715.21
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,1022.77,728.18
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1039.15,739.24
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,1049.71,746.8
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1056.85,752.38
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1059.05,754.29
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1057.8,754.21
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,1052.6,750.34
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1043.96,744.45
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,1028.99,735.51
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,1010.74,724.65
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,987.34,710.58
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,960.9,694.62
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,930.72,675.68
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,897.86,654.98
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,860.3,631.64
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,820.55,606.65
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,776.4,578.02
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,730.66,548.03
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,681.37,515.23
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,631.18,479.47
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,577.72,440.07
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,524.29,399.61
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,467.55,355.55
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,412.05,311.08
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,354.52,264.14
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,299.39,217.85
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,243.16,170.31
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,191.16,126.09
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,137.83,82.99
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,92.41,49.1
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,49.81,23.32
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,21.07,11.58
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,10.27,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,11.8,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,18.73,7.37
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,32.78,17.79
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,68.93,37.41
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,109.43,65.73
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,157.64,104.08
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,206.46,145.9
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,260.3,192.47
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,312.91,238.14
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,368.62,285.34
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,389.97,304.37
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,393.36,306.95
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,421.63,327.76
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,445.3,343.96
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,556.69,429.66
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,684.62,524.12
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,729.05,551.87
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,773.33,579.51
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,814.57,603.72
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,854.31,626.34
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,888.29,644.0
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,919.83,659.55
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,946.85,671.71
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,971.08,681.69
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,990.47,689.66
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,1006.76,695.52
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,1018.4,699.6
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,1026.8,701.85
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,1029.93,702.29
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,1029.76,701.01
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,1024.77,695.74
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1016.45,688.79
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,1003.4,682.66
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,987.15,674.81
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,965.34,663.74
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,940.55,650.9
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,911.16,634.2
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,879.18,615.86
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,843.1,594.86
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,804.91,572.36
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,761.88,546.51
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,717.34,519.35
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,668.46,489.52
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,618.92,456.52
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,566.4,420.3
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,513.57,382.53
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,457.5,341.35
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,402.91,299.55
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,346.58,255.28
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,291.85,210.78
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,236.12,164.85
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,185.18,122.49
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,134.94,82.43
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,91.56,50.37
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,51.14,25.68
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,23.82,13.74
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,11.56,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,12.29,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.41,7.65
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,33.92,18.96
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,68.25,38.18
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,107.09,65.04
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,153.07,100.77
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,199.89,139.74
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,252.03,183.6
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,303.41,227.05
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,358.11,272.26
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,410.75,314.28
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,465.32,356.38
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,517.94,396.03
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,570.62,434.47
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,620.16,468.57
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,669.53,501.37
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,714.62,530.77
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,758.66,558.61
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,799.37,583.09
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,835.62,604.3
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,868.72,624.49
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,899.55,643.11
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,925.62,657.32
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,949.01,669.8
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,968.13,680.96
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,984.33,690.39
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,995.03,695.12
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,1002.65,698.08
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,1005.17,699.45
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,1004.58,699.08
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,1000.4,695.91
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,993.02,690.9
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,979.56,683.04
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,963.08,673.44
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,941.73,661.47
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,917.6,647.74
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,888.51,629.81
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,857.01,610.34
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,820.99,588.36
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,782.99,564.93
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,743.12,539.65
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,699.84,511.85
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,652.74,480.8
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,604.83,447.53
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,553.03,411.4
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,501.53,374.29
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,448.12,334.0
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,394.95,292.61
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,339.56,248.98
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,286.87,206.23
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,233.27,161.93
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,183.98,121.07
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,134.8,82.37
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,92.39,51.32
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,52.54,26.81
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,24.71,14.28
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.32,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
