Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,12.29,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.42,7.58
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,33.27,18.05
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,69.0,37.01
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,109.63,64.83
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,158.08,102.55
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,206.91,143.1
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,261.36,188.76
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,314.42,233.98
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,370.63,280.86
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,425.88,325.4
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,482.02,369.28
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,534.78,409.69
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,588.04,449.24
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,638.58,485.84
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,687.63,520.14
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,733.58,550.64
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,778.27,579.85
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,816.96,603.41
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,853.4,625.13
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,819.25,599.82
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,764.28,555.61
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,767.56,555.53
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,772.04,555.76
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,892.07,643.36
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,1003.71,715.19
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,1013.74,720.31
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,1020.57,724.35
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,1022.71,725.95
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,1021.64,725.66
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,1014.39,720.48
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,1004.02,713.44
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,988.61,704.38
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,970.22,693.47
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,946.64,679.24
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,920.45,663.31
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,890.27,644.17
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,857.77,623.47
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,821.03,600.1
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,779.94,573.63
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,737.12,546.44
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,693.18,518.14
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,643.72,482.92
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,594.44,447.13
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,542.92,409.82
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,492.0,371.97
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,437.78,329.99
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,385.75,288.75
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,331.42,245.48
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,280.21,203.76
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,226.71,160.36
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,179.89,122.42
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,132.77,85.64
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,92.34,55.9
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,55.24,31.87
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.57,17.42
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.68,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,12.29,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,19.74,7.92
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,32.57,17.2
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,71.09,36.63
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,114.58,66.48
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,166.03,107.16
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,218.73,152.04
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,278.44,203.53
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,334.28,252.62
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,393.04,303.13
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,450.4,350.82
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,509.6,398.44
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,565.01,441.27
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,620.21,482.38
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,672.39,520.14
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,724.07,555.0
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,771.32,585.93
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,816.97,615.21
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,859.26,640.45
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,899.5,663.78
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,934.02,682.39
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,965.82,698.79
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,993.28,712.63
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,1017.67,724.31
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,1036.44,733.77
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1051.84,741.12
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1062.81,745.07
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1070.28,746.98
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,1072.73,747.43
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,1071.66,745.91
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,1064.61,739.46
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1054.13,731.15
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,1039.72,722.06
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,1021.97,711.09
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,998.61,696.81
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,972.2,680.78
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,941.95,662.41
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,908.97,642.35
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,870.93,619.06
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,830.72,594.29
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,786.78,566.94
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,741.19,538.25
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,691.43,507.08
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,640.84,473.07
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,587.4,435.14
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,533.91,396.1
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,476.81,352.97
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,420.99,309.48
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,363.07,263.9
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,307.54,218.81
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,250.48,172.11
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,196.3,127.36
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,143.71,85.73
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,97.68,51.78
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,54.26,25.42
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,22.68,12.81
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,11.0,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,12.29,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.43,7.71
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,33.0,18.29
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,68.7,37.26
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,109.34,65.31
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,157.8,103.39
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,206.67,144.64
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,261.16,191.18
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,314.94,237.41
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,371.94,285.22
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,427.51,330.12
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,484.12,374.28
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,537.95,415.62
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,592.32,456.08
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,643.49,492.1
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,693.35,525.7
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,739.79,555.82
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,784.94,584.5
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,825.55,608.81
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,864.24,631.43
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,898.62,652.16
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,930.56,671.13
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,957.05,685.11
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,980.68,697.18
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,999.86,707.8
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,1015.92,716.5
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,1026.79,720.61
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,1034.38,722.81
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,1036.68,723.31
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,1035.7,721.96
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,1029.93,717.15
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,1020.88,710.51
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,1006.64,702.26
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,989.26,692.2
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,967.01,679.2
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,941.92,664.49
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,911.71,645.93
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,879.0,625.79
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,841.96,603.38
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,802.98,579.54
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,760.5,553.28
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,716.59,525.76
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,668.89,494.31
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,619.3,459.61
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,567.13,421.91
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,515.2,383.44
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,459.35,341.46
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,404.2,298.83
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,348.25,254.99
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,294.96,211.94
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,240.51,167.58
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,190.64,126.57
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,140.14,86.72
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,96.36,54.35
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,56.04,29.2
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,26.44,15.98
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.08,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.83,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,19.31,7.46
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,38.62,25.27
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,62.47,43.98
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,91.19,66.64
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,124.53,93.39
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,156.37,118.13
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,193.51,147.54
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,199.47,154.42
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,196.37,152.64
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,219.1,169.78
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,241.68,186.19
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,238.63,182.55
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,232.44,176.49
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,198.22,149.58
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,163.0,122.02
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,262.54,197.06
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,363.09,269.41
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,339.92,251.1
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,312.18,230.21
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,332.98,244.68
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,358.2,261.88
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,309.12,226.05
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,264.07,193.18
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,612.04,449.13
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,950.89,666.71
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,962.85,667.92
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,972.13,671.86
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,869.82,604.53
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,756.62,525.99
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,757.2,527.45
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,756.5,526.9
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,849.03,593.89
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,930.06,649.21
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,826.81,580.82
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,725.96,511.77
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,707.84,502.31
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,688.16,490.91
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,730.44,525.73
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,756.66,548.91
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,663.63,483.25
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,579.38,423.17
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,540.49,397.38
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,500.98,370.27
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,363.07,270.65
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,241.45,180.3
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,161.18,120.3
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,84.14,61.04
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,73.97,53.47
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,63.79,45.67
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,54.11,38.14
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,44.43,30.47
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,35.24,23.05
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,26.05,15.51
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,17.84,8.69
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,9.64,2.18
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.82,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,7.37,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,14.47,4.0
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,29.36,17.81
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,43.98,30.32
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,61.95,45.49
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,80.12,60.63
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,99.95,76.56
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,120.38,92.72
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,186.08,143.21
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,263.21,202.81
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,352.72,271.41
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,468.52,360.24
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,521.14,400.39
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,574.39,440.08
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,624.74,476.61
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,675.35,511.81
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,721.48,541.54
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,766.46,569.98
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,807.82,595.79
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,847.44,620.12
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,882.54,641.87
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,915.28,661.91
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,943.08,677.62
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,968.12,691.47
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,988.83,703.55
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,1006.46,713.71
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,1018.92,719.64
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,1028.14,723.63
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,1031.57,725.15
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,1031.67,724.75
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,1026.45,721.61
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,1017.91,716.55
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,1004.13,707.45
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,987.17,696.47
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,965.65,683.17
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,941.16,668.07
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,910.63,648.71
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,877.55,627.75
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,840.1,603.9
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,800.66,578.67
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,758.56,551.53
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,714.95,523.17
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,665.76,490.77
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,616.13,455.79
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,564.22,418.82
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,511.99,380.56
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,456.52,338.77
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,402.89,297.15
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,346.38,252.54
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,293.31,209.43
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,238.35,164.64
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,188.32,123.66
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,138.67,84.62
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,95.65,52.98
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,55.41,27.98
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,25.34,14.82
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.65,0.18
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,11.3,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,17.85,6.15
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,29.68,15.48
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,64.87,33.29
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,104.44,59.86
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,151.61,96.4
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,199.78,136.84
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,253.04,182.27
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,305.03,227.31
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,360.95,274.74
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,414.38,318.71
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,469.54,362.7
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,521.76,402.96
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,574.46,442.24
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,564.69,430.81
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,530.58,400.51
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,423.44,319.99
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,299.8,224.72
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,484.43,363.97
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,678.14,501.56
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,567.9,419.52
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,447.39,329.48
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,277.07,205.89
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,104.87,75.61
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,206.02,152.81
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,308.04,228.35
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,533.58,394.41
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,756.63,549.29
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,596.62,436.04
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,435.01,319.26
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,429.2,315.96
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,423.2,311.95
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,556.54,411.19
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,681.25,501.63
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,813.05,604.12
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,915.39,677.8
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,602.56,458.46
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,286.83,215.37
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,228.14,171.92
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,170.03,127.65
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,240.86,183.12
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,313.04,238.97
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,366.86,281.78
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,411.11,316.67
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,473.78,369.06
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,505.49,395.28
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,337.63,263.4
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,202.68,156.94
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,178.43,138.42
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,154.57,119.74
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,185.94,138.45
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,188.82,129.67
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,139.91,89.26
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,97.6,56.79
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,57.14,30.44
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,26.1,15.94
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.04,0.79
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,12.78,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,20.3,7.88
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,34.04,19.89
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,69.47,39.45
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,109.57,67.13
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,157.03,104.34
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,205.44,145.28
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,258.75,190.86
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,311.69,236.51
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,368.08,284.1
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,421.95,328.73
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,477.52,373.39
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,531.08,415.28
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,585.72,456.74
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,636.3,494.11
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,686.74,530.41
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,733.32,563.35
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,778.91,594.42
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,820.61,621.27
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,860.69,646.69
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,892.63,667.35
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,925.18,688.39
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,952.87,704.94
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,977.9,719.67
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,997.73,732.09
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,1014.54,742.61
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,1026.8,749.04
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,1035.91,753.51
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,1039.34,755.58
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,1039.55,755.7
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,1036.59,753.88
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,1030.3,750.03
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,1016.79,741.57
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1000.12,731.16
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,979.32,718.1
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,955.48,703.06
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,926.14,685.46
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,894.21,666.02
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,858.28,642.65
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,820.07,617.57
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,777.78,589.25
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,733.92,559.59
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,687.18,527.55
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,638.01,491.48
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,585.61,452.73
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,533.18,412.84
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,478.49,369.33
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,424.31,325.01
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,366.99,277.6
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,312.0,230.89
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,255.14,182.07
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,202.71,136.64
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,149.84,93.02
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,103.29,57.25
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,59.54,29.45
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,25.78,15.87
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,12.18,0.65
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,11.8,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,18.91,6.93
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,30.27,16.35
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,68.58,35.12
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,111.49,64.24
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,162.24,104.3
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,213.52,147.92
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,270.94,196.99
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,312.22,234.8
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,351.87,269.9
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,405.14,313.01
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,459.52,355.31
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,531.31,409.77
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,608.01,466.07
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,659.3,502.5
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,709.76,536.85
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,756.91,567.57
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,802.68,596.92
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,844.19,622.36
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,883.7,646.2
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,918.89,667.73
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,951.51,687.5
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,978.95,702.5
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,1003.47,715.61
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,1023.51,727.32
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1040.31,737.1
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,1051.78,742.22
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,1059.87,745.39
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,1062.55,746.83
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1061.78,746.34
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,1056.11,742.98
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,1047.07,737.71
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,1033.18,728.89
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,1016.02,718.18
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,992.93,703.17
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,966.94,686.45
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,936.58,669.07
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,903.6,649.94
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,865.62,626.77
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,825.76,602.18
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,782.41,574.54
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,737.53,545.61
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,689.42,513.99
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,639.4,478.72
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,544.39,409.94
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,460.36,348.0
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,409.69,310.18
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,360.89,272.56
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,313.48,235.35
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,268.66,199.36
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,221.89,161.3
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,177.59,124.8
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,134.27,90.13
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,95.31,60.14
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,59.12,35.2
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,29.72,19.01
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.64,2.1
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,11.8,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,18.94,6.73
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,30.51,16.95
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,67.03,35.39
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,108.25,63.31
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,157.4,101.79
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,207.28,143.79
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,262.48,190.75
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,316.32,236.64
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,374.21,284.51
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,429.9,329.42
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,487.44,374.18
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,541.35,414.72
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,595.68,453.99
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,646.95,489.6
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,698.14,523.27
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,744.65,552.32
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,789.81,579.81
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,831.58,603.25
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,871.64,624.94
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,906.59,642.0
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,939.0,656.83
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,966.81,669.29
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,991.7,679.71
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,1011.59,688.33
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1028.29,695.04
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,1039.23,698.24
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1046.81,699.66
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,1050.49,700.42
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,1050.79,699.45
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,1044.69,696.09
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,1035.25,691.01
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,1021.98,682.91
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,1005.46,673.2
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,982.48,659.36
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,956.58,643.96
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,927.34,627.91
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,895.46,610.25
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,857.74,588.95
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,817.99,566.25
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,774.63,542.77
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,729.76,517.87
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,680.82,488.77
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,631.87,457.17
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,578.56,421.42
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,525.42,384.5
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,440.27,323.68
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,367.46,270.56
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,318.46,233.59
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,271.84,197.19
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,223.27,158.72
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,177.76,122.1
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,140.88,90.36
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,101.48,57.77
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,59.91,31.52
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,28.49,17.65
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,13.83,1.72
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.83,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,19.26,6.54
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,35.47,24.14
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,54.92,38.35
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,77.95,56.87
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,102.81,76.95
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,129.12,98.31
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,156.73,120.55
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,211.15,162.53
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,275.9,212.94
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,296.77,229.27
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,313.12,241.12
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,406.83,313.47
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,519.67,398.73
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,526.62,399.92
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,518.82,390.06
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,510.8,382.4
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,499.21,371.78
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,497.59,368.57
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,489.56,360.73
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,590.17,433.84
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,696.22,508.38
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,691.08,501.68
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,678.53,490.76
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,756.72,546.93
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,836.09,602.54
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,793.13,570.43
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,751.52,539.56
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,709.86,510.55
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,672.32,483.98
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,772.98,555.85
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,869.64,622.48
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,922.37,663.5
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,958.71,687.67
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,936.88,673.19
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,912.42,657.45
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,808.98,587.98
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,703.12,510.61
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,651.71,475.72
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,602.02,441.24
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,478.62,352.91
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,363.88,268.71
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,304.32,225.63
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,245.12,181.99
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,221.89,165.42
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,199.01,148.84
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,215.68,162.52
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,228.06,172.51
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,200.72,151.82
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,173.85,131.22
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,147.21,110.49
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,121.24,90.0
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,95.96,70.05
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,72.09,51.14
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,51.15,34.7
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,33.01,21.23
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,16.9,3.49
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
