Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,11.8,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.69,5.86
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,30.45,19.73
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,64.64,35.24
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,102.29,61.99
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,143.63,95.0
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,188.34,130.93
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,238.8,172.19
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,295.4,218.35
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,359.91,270.29
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,415.12,314.88
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,471.69,359.36
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,524.73,399.23
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,578.37,438.07
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,628.84,473.58
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,678.26,507.09
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,686.7,506.92
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,677.48,494.17
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,711.63,513.99
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,743.64,531.31
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,779.88,553.23
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,814.74,573.82
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,849.79,594.11
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,883.72,613.37
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,901.47,627.75
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,917.06,640.52
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,912.66,639.7
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,905.66,636.96
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,959.78,678.31
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,1001.37,704.6
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,913.09,646.11
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,810.39,572.43
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,844.96,596.85
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,872.57,615.51
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,801.0,567.39
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,735.19,523.06
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,685.31,489.93
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,636.49,456.98
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,621.55,448.22
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,604.62,437.76
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,574.54,417.92
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,543.46,397.23
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,507.29,372.07
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,470.71,346.32
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,427.45,316.57
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,385.07,286.8
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,344.27,256.99
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,304.03,226.93
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,286.28,212.54
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,260.46,190.25
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,215.26,154.06
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,173.31,120.3
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,136.59,89.28
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,98.69,58.44
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,60.12,33.56
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,31.11,19.63
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,15.02,2.6
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,11.3,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,19.33,5.88
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,36.01,24.14
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,65.15,41.52
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,98.8,65.5
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,138.49,95.87
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,176.78,125.86
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,222.82,162.98
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,266.42,199.75
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,309.92,235.52
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,348.52,266.6
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,382.65,293.12
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,399.17,304.93
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,406.58,309.01
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,456.54,345.51
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,506.77,381.5
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,548.05,410.84
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,589.91,440.23
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,574.71,426.04
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,549.88,405.15
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,534.21,392.63
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,511.43,375.01
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,566.97,413.83
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,619.0,449.36
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,670.56,485.44
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,727.85,524.85
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,716.26,514.75
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,708.44,507.55
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,722.41,517.04
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,735.4,525.74
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,742.49,530.46
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,743.08,531.03
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,622.25,447.11
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,503.08,362.74
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,598.39,432.31
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,688.45,495.58
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,667.14,482.35
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,644.32,468.65
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,641.05,467.57
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,634.9,464.31
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,649.12,476.93
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,650.71,480.29
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,617.53,457.62
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,579.79,431.47
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,530.84,396.42
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,481.41,360.33
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,395.48,296.03
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,321.15,240.1
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,280.45,208.99
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,240.11,177.24
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,198.63,144.75
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,161.09,115.34
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,123.4,86.01
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,89.49,60.17
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,59.88,38.82
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,34.37,22.39
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,17.64,4.18
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.37,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,14.47,2.79
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,32.23,21.05
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,50.11,35.0
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,70.63,51.71
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,92.07,69.01
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,116.66,88.79
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,142.75,109.68
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,211.2,161.4
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,296.44,227.08
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,358.49,275.47
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,431.84,332.21
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,487.79,375.45
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,547.07,420.3
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,562.41,428.84
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,567.12,428.9
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,600.63,451.65
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,632.17,472.3
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,612.17,453.92
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,583.71,429.74
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,635.85,466.01
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,685.48,499.5
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,707.98,512.45
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,729.58,524.83
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,720.02,516.48
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,703.31,503.75
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,789.7,563.44
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,875.67,620.38
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,885.53,625.77
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,893.52,630.8
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,884.14,623.65
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,872.91,615.57
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,911.22,646.19
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,939.97,666.53
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,843.24,600.91
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,745.34,530.92
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,711.93,509.47
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,678.41,487.22
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,736.74,533.67
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,774.62,562.8
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,667.35,488.12
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,568.3,416.45
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,537.45,396.58
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,504.66,374.36
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,480.63,357.78
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,449.66,335.5
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,430.89,321.56
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,398.55,295.87
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,343.87,252.8
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,291.87,210.79
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,239.8,167.67
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,191.11,127.06
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,142.14,88.2
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,99.7,56.56
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,59.22,30.56
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,27.81,16.98
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.66,3.72
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,11.3,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,17.91,4.51
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,29.85,19.13
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,62.52,35.0
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,99.89,60.03
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,145.74,95.15
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,131.76,94.59
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,92.33,70.26
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,105.43,80.57
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,118.56,90.66
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,123.56,94.13
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,128.53,97.53
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,121.88,91.95
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,115.18,86.38
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,112.32,83.71
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,109.44,81.07
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,136.68,101.92
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,164.15,122.62
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,188.34,140.57
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,212.74,158.46
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,169.12,125.12
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,125.25,91.48
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,238.2,176.7
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,352.43,259.62
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,432.96,317.14
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,509.58,370.76
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,672.92,487.83
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,827.61,593.7
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,682.67,491.5
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,524.89,379.11
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,532.55,385.37
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,539.77,390.44
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,567.15,410.24
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,598.68,432.59
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,649.12,469.51
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,700.45,506.32
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,778.47,566.04
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,840.52,612.89
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,806.61,591.08
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,770.67,568.5
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,728.57,541.75
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,685.61,513.64
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,563.62,424.28
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,457.22,344.44
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,483.46,367.56
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,491.91,375.51
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,437.52,333.55
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,386.76,293.68
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,334.09,251.98
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,284.68,211.99
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,233.78,170.18
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,187.39,132.03
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,141.31,95.58
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,102.55,66.38
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,65.59,40.77
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,36.29,24.19
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,20.5,6.1
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.9,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,11.8,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,20.11,5.44
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,31.93,21.04
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,64.95,38.24
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,101.89,63.09
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,146.83,97.23
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,194.14,135.64
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,247.34,179.71
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,299.16,223.24
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,354.7,268.88
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,408.67,312.25
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,465.5,356.5
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,518.23,396.12
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,572.16,435.2
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,623.7,471.63
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,675.53,507.16
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,722.31,537.37
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,768.09,565.51
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,808.18,589.39
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,846.25,611.63
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,881.7,633.14
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,911.21,650.73
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,874.52,624.68
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,819.04,581.83
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,812.27,576.48
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,798.85,566.47
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,834.68,590.74
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,873.73,616.33
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,868.63,612.47
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,861.66,607.92
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,842.9,594.54
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,818.48,577.8
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,847.89,598.17
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,870.31,613.59
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,859.34,607.54
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,845.79,600.18
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,802.5,572.65
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,758.67,544.69
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,794.56,575.0
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,811.06,588.0
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,770.7,563.41
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,726.59,536.43
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,679.41,505.39
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,631.31,471.85
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,579.11,435.07
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,527.08,397.29
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,472.23,355.72
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,417.56,313.04
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,361.15,268.18
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,307.31,224.11
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,251.97,178.0
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,200.81,135.05
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,149.93,94.3
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,105.65,60.86
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,63.03,33.24
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,30.19,19.3
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.49,4.47
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.85,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,11.3,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,17.96,3.86
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,29.3,18.9
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,62.37,35.2
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,100.33,60.56
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,145.53,95.08
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,192.34,133.69
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,244.49,177.33
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,241.07,182.55
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,211.24,162.82
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,318.96,245.33
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,455.98,349.63
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,507.86,388.66
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,560.56,427.42
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,609.15,462.12
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,656.91,495.22
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,702.14,526.06
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,746.46,554.38
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,785.9,577.75
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,823.52,599.44
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,858.0,618.62
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,890.37,636.05
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,916.7,649.32
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,940.44,660.77
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,959.97,671.45
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,976.67,680.39
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,987.97,684.69
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,996.24,687.23
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,999.94,688.49
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,1000.56,688.03
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,993.18,683.69
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,982.85,677.74
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,969.02,669.03
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,952.35,658.7
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,803.17,562.76
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,651.76,457.95
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,585.8,414.75
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,521.87,371.39
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,546.16,390.39
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,566.35,405.75
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,400.43,291.28
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,237.75,174.02
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,303.39,224.03
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,362.44,267.31
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,322.61,238.93
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,284.12,211.62
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,193.23,144.25
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,106.28,78.14
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,93.69,68.9
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,81.14,59.38
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,69.09,50.09
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,57.02,40.6
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,45.4,31.28
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,33.79,21.8
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,23.64,13.38
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,13.5,5.42
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,7.23,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.98,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.95,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.78,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,13.5,5.53
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,21.22,11.73
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,30.89,19.95
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,40.56,28.11
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,51.69,37.26
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,62.83,46.23
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,62.34,45.69
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,61.86,45.15
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,100.98,76.5
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,140.08,107.18
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,188.56,144.74
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,238.46,182.71
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,157.18,119.27
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,74.53,53.98
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,149.56,112.88
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,225.32,170.55
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,202.72,152.53
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,179.92,134.74
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,334.6,250.8
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,490.6,361.41
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,372.45,275.24
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,249.31,184.47
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,254.05,188.22
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,258.75,191.52
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,432.34,317.61
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,609.68,438.51
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,533.95,384.58
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,463.43,335.15
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,523.53,378.11
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,582.94,419.04
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,591.72,424.67
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,594.11,426.46
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,654.04,468.55
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,714.43,509.29
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,600.46,431.68
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,491.47,356.38
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,515.77,375.71
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,532.62,388.81
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,635.85,467.51
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,707.26,519.67
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,638.7,471.04
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,576.2,426.2
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,501.36,372.62
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,435.89,324.87
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,398.08,297.32
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,357.91,266.83
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,335.88,248.52
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,300.67,217.82
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,246.87,173.36
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,196.91,131.71
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,146.71,91.72
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,102.86,58.65
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,61.48,31.82
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,29.49,18.64
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.07,4.22
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.85,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,10.32,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,16.35,1.95
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,26.21,16.06
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,59.65,32.27
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,97.4,56.87
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,143.24,91.55
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,190.6,130.29
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,243.71,174.5
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,295.21,218.12
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,350.12,263.63
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,403.49,307.14
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,458.73,350.87
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,511.86,390.93
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,565.01,429.47
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,600.28,452.33
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,628.11,468.77
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,688.8,511.03
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,754.01,552.39
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,760.01,550.75
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,750.82,537.15
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,825.16,587.93
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,898.97,630.89
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,876.73,612.76
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,835.86,578.83
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,806.46,558.52
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,777.4,538.0
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,852.21,587.15
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,931.85,636.69
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,903.49,617.35
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,872.92,597.98
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,864.72,594.29
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,854.73,589.21
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,871.86,600.32
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,886.21,609.32
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,754.91,523.55
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,628.14,439.28
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,459.09,326.69
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,286.98,206.36
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,342.79,247.19
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,393.69,282.27
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,234.23,170.08
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,77.46,54.25
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,175.38,129.3
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,273.66,201.2
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,303.3,223.37
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,329.11,242.74
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,309.55,229.2
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,287.27,213.29
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,250.74,186.59
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,215.51,160.19
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,179.6,132.72
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,145.63,106.29
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,113.62,81.42
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,84.06,58.55
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,56.75,38.07
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,34.99,23.04
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,19.76,5.69
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.93,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,10.32,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.7,1.95
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,32.05,20.92
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,61.26,37.32
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,96.57,61.37
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,139.42,93.82
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,117.6,84.77
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,74.31,55.79
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,77.78,58.41
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,81.21,60.86
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,155.4,119.73
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,232.26,178.95
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,256.83,196.65
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,281.49,214.23
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,252.7,191.28
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,219.99,165.47
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,233.9,175.61
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,247.93,185.57
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,259.79,193.5
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,271.65,201.36
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,285.92,211.23
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,300.21,221.01
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,309.08,226.37
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,317.95,231.7
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,531.21,383.37
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,744.94,521.87
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,755.61,522.74
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,764.68,525.3
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,657.38,454.54
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,548.3,381.87
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,479.29,337.14
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,410.41,290.95
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,422.33,300.27
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,433.94,308.66
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,273.9,197.89
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,114.58,81.97
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,204.74,150.07
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,294.76,215.24
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,442.49,322.32
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,574.54,413.57
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,568.04,408.88
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,554.54,400.82
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,310.42,230.01
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,76.45,54.02
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,221.31,167.04
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,353.77,264.15
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,382.78,285.04
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,392.84,290.59
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,338.59,249.05
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,288.71,210.15
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,236.07,168.59
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,189.09,131.29
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,142.34,94.97
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,101.96,64.87
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,65.21,40.16
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,36.53,24.28
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,20.5,6.06
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,10.32,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.4,0.63
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,26.89,16.43
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,57.69,32.1
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,94.28,56.14
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,139.33,90.28
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,152.79,110.42
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,145.26,111.27
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,227.7,171.88
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,340.99,258.75
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,327.4,251.71
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,285.22,219.36
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,355.33,272.92
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,435.87,333.04
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,454.28,344.79
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,465.85,351.35
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,521.95,391.12
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,578.13,429.93
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,632.69,467.54
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,693.93,508.84
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,791.48,579.14
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,890.76,643.41
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,920.28,659.0
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,947.49,673.56
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,968.42,685.42
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,986.48,695.51
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,1000.06,702.03
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,1010.63,706.78
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,1015.58,708.99
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,1017.36,709.4
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,1013.47,705.66
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,1006.42,700.16
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,993.27,691.87
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,977.07,681.84
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,957.77,670.0
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,935.46,656.37
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,814.17,578.28
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,691.96,492.0
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,761.14,546.37
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,803.32,576.73
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,761.65,549.73
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,720.01,523.32
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,672.43,492.45
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,624.03,459.0
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,491.16,362.83
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,381.2,281.58
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,342.71,254.2
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,304.38,225.87
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,231.78,172.18
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,169.46,126.14
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,143.32,106.38
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,118.02,86.85
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,122.04,81.76
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,103.22,58.01
