Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.88,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,13.76,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,23.65,12.58
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,48.07,27.58
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,63.28,41.47
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,65.97,48.45
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,84.67,63.67
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,103.49,78.62
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,151.78,115.57
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,206.73,157.48
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,303.66,230.32
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,427.86,323.58
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,478.89,362.06
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,531.11,400.78
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,581.12,436.73
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,631.52,472.05
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,635.4,469.84
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,622.42,455.76
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,711.45,520.24
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,805.69,581.97
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,840.77,602.79
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,873.73,622.68
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,902.48,638.52
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,928.73,652.69
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,948.97,665.07
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,966.32,675.79
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,979.2,683.85
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,989.06,690.19
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,867.54,611.0
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,723.18,508.59
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,756.29,533.03
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,782.09,551.25
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,732.25,517.44
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,677.23,480.54
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,633.24,451.59
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,589.78,422.48
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,643.72,462.41
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,687.19,494.15
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,673.46,486.57
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,656.65,477.21
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,692.21,507.32
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,704.23,519.2
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,656.62,487.68
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,608.66,454.27
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,557.8,418.38
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,507.2,381.6
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,341.73,257.87
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,207.39,155.9
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,182.14,137.36
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,157.33,118.55
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,132.6,99.56
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,108.71,80.95
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,86.57,63.59
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,65.31,46.74
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,46.16,31.13
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,27.77,16.77
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,13.99,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,7.37,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.74,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,26.88,14.88
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,50.18,30.41
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,81.74,50.7
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,123.34,80.92
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,166.1,114.4
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,215.54,154.19
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,264.47,194.78
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,318.9,239.31
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,370.41,280.58
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,425.13,323.27
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,477.11,363.02
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,530.55,402.71
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,580.89,438.27
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,631.89,473.21
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,645.95,480.03
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,647.26,477.59
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,724.24,532.39
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,806.02,586.01
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,841.37,607.4
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,874.75,627.66
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,904.01,644.19
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,930.9,659.1
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,951.46,670.87
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,969.2,680.92
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,982.51,688.72
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,992.83,694.78
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,997.61,697.02
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,999.27,697.47
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,991.43,691.28
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,986.45,687.06
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,974.38,679.43
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,959.33,670.11
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,938.48,657.76
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,914.88,643.74
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,811.18,576.19
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,704.16,500.27
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,757.09,542.87
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,787.54,566.12
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,629.31,457.48
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,484.92,352.74
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,496.6,363.83
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,497.73,366.2
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,428.09,315.98
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,362.71,268.53
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,393.6,292.33
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,398.76,294.22
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,343.67,251.06
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,291.57,209.46
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,237.99,166.39
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,189.35,127.03
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,139.85,88.61
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,98.17,57.98
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,58.95,32.62
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,29.74,18.09
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,14.36,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,6.88,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,13.76,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,22.09,10.94
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,45.52,24.73
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,80.16,45.77
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,124.54,77.64
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,169.34,113.08
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,220.55,154.69
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,271.54,197.27
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,326.56,242.48
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,379.32,284.64
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,434.54,327.36
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,486.9,367.08
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,540.62,406.54
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,591.39,441.87
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,642.28,476.11
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,688.57,507.12
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,733.98,535.87
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,775.48,560.8
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,812.66,582.56
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,847.69,603.89
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,880.54,623.69
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,909.08,639.87
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,935.09,654.41
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,955.56,666.84
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,973.11,677.58
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,986.16,685.65
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,996.14,691.95
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,894.58,626.54
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,775.17,541.67
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,891.22,625.81
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,988.56,687.47
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,976.89,680.12
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,962.2,671.95
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,941.21,659.89
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,917.48,646.13
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,889.69,629.37
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,859.46,611.02
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,826.99,591.46
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,789.27,568.29
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,747.69,542.89
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,704.77,516.24
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,621.56,457.51
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,545.87,402.52
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,504.16,374.04
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,461.17,343.58
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,358.89,267.6
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,274.23,204.29
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,239.66,178.8
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,205.76,153.04
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,171.62,126.38
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,138.84,100.48
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,107.65,76.18
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,78.76,53.81
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,52.63,34.2
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,30.07,18.38
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,16.18,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,12.78,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,22.14,10.77
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,44.96,25.17
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,78.96,46.3
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,121.75,77.18
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,165.86,112.26
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,217.06,154.19
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,266.81,195.26
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,320.76,238.82
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,373.31,280.55
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,428.55,322.98
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,464.21,349.47
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,490.48,367.78
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,559.03,416.69
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,634.02,468.44
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,679.93,499.77
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,725.07,529.11
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,771.66,558.19
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,816.13,585.49
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,851.06,607.11
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,883.72,627.26
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,863.79,612.96
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,824.27,580.36
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,902.06,636.64
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,973.72,680.23
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,985.06,686.16
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,993.16,690.79
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,997.54,693.26
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,998.74,693.93
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,991.26,689.41
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,980.74,683.2
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,968.73,675.63
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,953.76,666.32
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,935.13,654.85
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,909.22,638.9
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,819.26,582.19
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,731.92,521.7
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,733.34,525.69
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,729.25,525.14
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,691.96,501.56
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,652.71,476.48
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,488.85,360.09
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,342.95,252.89
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,285.82,212.48
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,231.45,172.85
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,252.79,190.29
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,268.84,202.7
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,234.11,176.38
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,200.27,150.42
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,167.19,124.62
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,135.57,99.63
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,104.84,75.39
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,76.48,53.19
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,52.21,34.59
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,30.47,18.73
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,15.73,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,11.8,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,20.94,9.67
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,43.61,23.86
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,77.37,44.38
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,120.47,75.45
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,94.69,64.4
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,45.39,31.92
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,60.89,44.51
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,76.38,56.82
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,80.27,59.6
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,84.16,62.36
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,80.29,58.93
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,76.43,55.54
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,191.68,144.94
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,309.35,231.8
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,196.31,146.57
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,80.37,57.36
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,278.94,209.02
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,486.9,356.84
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,584.46,424.72
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,692.21,497.83
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,653.82,467.81
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,615.69,438.96
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,618.07,440.14
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,619.46,440.36
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,596.41,424.07
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,566.12,403.11
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,418.71,301.94
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,267.3,194.27
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,446.14,323.52
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,626.68,445.42
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,727.73,516.15
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,823.11,582.06
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,792.18,561.07
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,756.44,538.27
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,709.48,506.75
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,663.68,475.77
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,680.77,491.03
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,694.77,503.31
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,614.77,448.47
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,544.78,400.04
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,412.82,306.35
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,292.11,217.72
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,157.23,117.68
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,25.12,14.52
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,40.58,27.09
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,56.06,39.6
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,49.27,34.36
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,42.5,29.07
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,36.21,24.03
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,29.92,18.93
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,23.64,13.78
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,17.36,8.56
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,12.05,4.08
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,6.74,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,3.37,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,11.8,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,20.16,8.73
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,42.23,22.31
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,77.4,43.25
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,121.3,74.46
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,167.14,110.79
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,219.56,153.7
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,271.04,196.55
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,326.55,241.76
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,380.87,284.97
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,437.9,328.76
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,492.0,368.91
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,546.45,407.87
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,597.95,443.49
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,649.75,478.14
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,697.35,506.57
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,742.22,531.52
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,785.88,555.77
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,828.38,578.72
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,864.44,598.15
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,898.2,615.98
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,927.13,631.74
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,953.3,645.89
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,974.17,658.27
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,991.97,669.01
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,1005.63,677.47
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,1016.04,684.2
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,1020.63,686.58
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,1021.9,687.22
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,1016.37,683.8
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,1007.58,678.65
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,995.54,673.07
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,980.32,665.68
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,875.38,603.83
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,766.65,531.23
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,833.01,581.63
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,877.62,610.23
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,841.75,589.12
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,803.85,567.4
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,761.94,543.25
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,718.53,517.72
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,672.33,488.83
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,623.85,456.06
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,571.31,419.64
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,518.95,382.24
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,464.02,342.1
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,409.6,300.92
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,353.11,257.14
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,299.25,214.07
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,243.88,169.29
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,192.99,127.63
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,141.79,87.28
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,97.54,54.49
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,56.31,28.55
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,25.44,14.54
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,12.4,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.81,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.21,8.37
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,42.03,22.7
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,76.39,43.32
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,120.34,74.72
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,165.57,110.48
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,217.03,152.39
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,267.5,194.37
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,322.1,238.92
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,375.26,281.03
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,431.03,323.65
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,483.84,362.62
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,537.77,400.74
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,588.52,435.11
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,639.29,468.05
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,686.41,497.49
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,732.71,524.3
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,774.82,547.74
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,815.46,569.73
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,847.81,588.24
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,880.79,607.09
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,909.14,621.75
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,934.88,634.77
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,955.93,648.35
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,974.08,660.35
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,987.24,669.12
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,997.3,676.09
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,972.97,663.97
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,934.33,637.4
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,967.55,666.71
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,986.01,680.37
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,936.1,649.71
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,876.56,607.43
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,900.7,629.64
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,912.5,638.77
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,884.11,622.07
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,853.41,604.16
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,800.49,571.73
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,748.48,536.41
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,725.39,525.19
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,694.43,507.97
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,571.8,420.22
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,465.4,342.26
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,476.5,353.6
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,470.99,351.22
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,392.28,292.37
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,323.44,240.7
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,280.18,207.84
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,238.64,175.49
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,217.47,155.52
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,185.39,125.21
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,136.68,87.22
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,94.95,56.45
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,56.15,31.02
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.35,15.07
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.25,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,10.81,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,20.26,7.89
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,41.78,22.42
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,76.56,43.04
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,121.26,74.8
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,166.85,111.06
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,218.83,153.96
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,270.52,197.45
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,326.33,243.63
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,380.01,286.78
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,436.22,330.43
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,488.93,370.34
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,542.93,409.72
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,593.17,445.22
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,643.28,479.42
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,637.93,470.67
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,609.78,445.94
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,617.9,448.12
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,620.97,446.32
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,748.63,537.0
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,878.71,619.5
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,906.38,631.58
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,931.44,642.94
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,951.84,652.55
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,969.34,660.31
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,862.32,590.18
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,728.5,497.25
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,719.42,491.23
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,709.22,483.11
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,802.14,542.33
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,891.29,595.77
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,932.94,624.68
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,957.92,638.55
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,937.59,625.99
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,914.56,612.7
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,889.96,601.22
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,858.62,585.67
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,822.85,566.15
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,785.34,545.35
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,743.27,520.61
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,699.92,494.74
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,652.0,465.01
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,604.1,434.04
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,552.53,399.98
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,501.44,365.07
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,439.25,320.39
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,381.59,277.86
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,328.6,238.14
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,278.08,199.15
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,226.1,158.34
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,179.26,121.28
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,132.56,85.57
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,92.33,56.16
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,55.12,31.7
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,28.88,16.84
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,14.82,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.47,6.9
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,40.14,21.59
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,74.22,41.82
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,118.36,73.17
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,163.95,109.28
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,216.57,152.57
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,268.28,195.86
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,324.28,241.85
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,378.45,285.48
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,435.47,329.91
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,489.98,371.36
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,545.96,412.41
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,597.85,449.21
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,649.93,484.91
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,698.13,517.31
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,745.45,547.34
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,788.74,573.45
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,827.67,596.32
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,863.57,618.18
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,897.24,638.47
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,926.72,654.67
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,953.51,669.1
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,975.03,680.97
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,993.57,691.02
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,1006.05,696.67
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,1015.33,700.49
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,889.15,619.96
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,745.35,519.4
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,786.29,549.5
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,829.9,579.28
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,916.77,641.69
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,985.57,684.21
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,964.41,671.0
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,940.36,657.0
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,912.05,640.36
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,881.14,622.05
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,845.32,601.02
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,807.46,578.45
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,766.84,554.48
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,722.26,527.5
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,673.87,496.5
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,624.77,462.81
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,474.05,353.51
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,347.08,259.0
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,394.07,295.31
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,410.4,304.94
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,353.17,259.54
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,298.7,215.42
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,243.03,169.84
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,191.92,127.64
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,140.47,86.99
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,96.18,54.17
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,54.73,28.05
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,23.94,13.09
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,12.07,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.85,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.28,5.6
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,38.29,20.1
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,73.16,40.68
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,118.01,72.38
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,163.81,108.2
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,216.25,150.28
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,267.7,192.67
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,323.35,237.55
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,377.49,279.95
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,434.13,322.68
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,488.02,362.25
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,543.31,401.36
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,594.33,436.66
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,645.21,470.82
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,451.33,333.6
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,212.95,155.29
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,473.06,348.55
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,748.54,532.5
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,684.8,483.4
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,608.99,429.2
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,630.2,442.89
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,650.76,455.09
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,522.64,368.74
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,384.76,273.5
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,610.23,431.48
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,827.06,570.39
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,923.29,633.36
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,1008.29,684.25
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,1006.73,683.23
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,996.15,678.12
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,983.58,671.08
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,968.0,662.35
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,869.09,601.3
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,761.02,528.18
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,713.93,498.55
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,668.04,468.66
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,672.04,474.85
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,674.58,479.36
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,699.96,501.67
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,708.29,511.75
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,658.83,479.14
