Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,625.03,433.48
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,812.99,568.06
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,980.84,675.43
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,968.59,667.1
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,953.32,659.04
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,931.43,647.58
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,906.9,634.4
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,773.61,547.57
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,645.51,457.56
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,719.12,515.15
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,770.5,553.74
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,727.77,527.33
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,684.72,500.6
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,635.09,467.07
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,585.86,433.0
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,481.71,357.91
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,392.91,292.7
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,390.55,291.36
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,373.62,277.01
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,316.89,232.53
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,265.26,191.22
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,211.89,148.55
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,164.4,110.66
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,117.12,74.71
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,77.64,46.5
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,42.97,24.02
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,20.11,5.64
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,11.8,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,14.42,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,29.06,15.75
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,53.8,34.42
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,83.1,56.46
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,116.24,82.51
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,153.49,112.41
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,176.3,132.96
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,194.03,148.25
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,212.51,162.8
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,229.76,175.73
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,268.77,204.85
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,309.57,234.7
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,344.91,259.25
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,378.25,281.78
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,327.78,243.01
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,272.58,200.78
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,296.52,217.54
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,325.09,236.96
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,387.93,280.93
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,452.19,324.45
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,635.99,451.39
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,823.36,571.05
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,839.55,577.09
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,853.66,583.94
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,879.36,598.09
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,903.38,610.94
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,873.02,592.33
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,840.46,572.88
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,874.4,595.92
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,905.89,616.56
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,896.21,611.77
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,884.26,606.12
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,886.89,612.65
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,883.2,613.67
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,854.45,597.85
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,823.7,580.9
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,771.19,547.03
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,719.68,512.94
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,695.48,499.01
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,664.62,480.07
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,456.31,334.23
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,266.66,195.11
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,293.88,217.69
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,317.55,236.02
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,291.52,217.14
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,263.84,196.66
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,226.44,168.64
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,190.67,141.34
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,182.8,131.39
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,161.92,109.31
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,114.95,73.62
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,75.7,45.58
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,41.72,23.35
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,19.3,4.06
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,11.3,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,16.22,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,29.23,15.21
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,58.02,33.55
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,97.97,61.05
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,140.19,92.78
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,190.2,131.92
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,213.77,156.05
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,224.72,168.24
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,265.45,199.86
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,307.44,231.56
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,355.2,266.68
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,405.62,302.94
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,429.8,319.14
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,447.13,330.15
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,376.45,278.03
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,292.5,215.18
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,415.54,304.72
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,540.57,390.98
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,532.19,382.46
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,521.13,373.13
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,611.34,434.9
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,711.0,499.87
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,621.82,437.11
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,527.56,371.46
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,583.16,408.87
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,632.29,439.99
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,489.62,345.56
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,347.22,248.25
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,655.84,469.78
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,935.46,651.29
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,922.57,643.73
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,907.19,638.32
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,696.73,498.76
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,480.61,346.88
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,249.58,184.58
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,24.2,13.35
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,140.88,104.26
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,258.2,192.64
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,224.44,167.68
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,191.07,143.17
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,116.4,86.17
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,42.54,28.33
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,44.95,30.48
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,47.36,32.59
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,26.56,15.92
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,5.79,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,5.31,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.82,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.86,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.89,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.93,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.96,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.48,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.91,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.64,1.82
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,19.29,10.02
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,28.96,18.3
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,40.08,27.68
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,51.21,36.91
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,71.96,53.97
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,92.72,70.79
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,107.3,82.2
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,121.91,93.45
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,119.08,90.66
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,116.22,87.9
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,113.82,85.55
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,111.42,83.24
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,109.98,81.88
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,108.55,80.56
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,119.8,88.99
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,131.06,97.36
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,169.24,126.75
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,207.84,156.08
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,262.12,196.47
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,316.87,236.41
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,316.34,235.65
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,315.73,235.02
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,312.53,232.58
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,309.24,230.11
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,340.75,253.31
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,379.08,281.17
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,425.67,315.2
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,472.0,348.71
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,522.55,385.79
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,578.36,426.06
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,509.22,376.51
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,447.6,332.11
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,481.1,358.57
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,517.75,386.73
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,430.92,323.34
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,352.13,265.11
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,300.25,226.84
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,246.52,186.58
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,272.56,207.3
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,293.77,224.01
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,308.91,237.04
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,320.9,247.14
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,196.25,150.96
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,82.2,60.99
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,71.06,52.44
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,59.92,43.63
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,49.75,35.39
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,39.59,27.02
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,29.92,18.98
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,20.26,10.85
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,12.53,4.16
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.82,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.46,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,15.24,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,25.8,14.1
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,55.1,30.88
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,95.4,58.52
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,138.79,92.21
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,191.25,135.32
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,147.72,110.03
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,74.43,55.79
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,95.23,72.47
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,116.11,88.84
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,125.89,96.11
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,135.68,103.3
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,187.49,143.15
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,240.46,182.83
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,216.18,163.62
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,191.29,144.12
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,289.38,218.19
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,387.46,289.52
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,378.98,281.56
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,369.69,273.53
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,380.56,280.4
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,391.31,287.08
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,459.59,335.8
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,528.79,383.88
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,588.44,425.24
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,641.6,461.72
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,588.14,423.87
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,526.77,380.88
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,361.33,264.3
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,194.3,142.03
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,441.27,325.16
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,676.97,487.46
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,435.22,318.74
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,190.62,139.51
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,195.76,144.06
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,200.88,148.02
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,170.18,125.11
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,139.84,102.33
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,199.99,148.61
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,259.56,193.81
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,160.35,119.23
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,62.87,44.04
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,133.89,100.13
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,203.97,154.6
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,129.72,97.36
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,57.02,40.24
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,49.27,34.3
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,41.53,28.21
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,115.29,81.02
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,161.28,106.78
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,111.65,68.24
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,71.32,39.73
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,35.08,17.55
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,15.65,0.0
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,9.83,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,13.27,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,22.49,11.2
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,52.88,27.12
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,94.66,55.03
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,68.18,42.65
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,17.36,8.82
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,62.34,46.1
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,107.16,82.56
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,123.25,95.04
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,139.38,107.38
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,106.48,80.73
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,73.51,54.06
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,120.59,91.36
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,168.07,128.11
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,193.29,147.34
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,218.88,166.74
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,200.06,151.6
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,181.08,136.49
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,274.73,207.86
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,375.65,282.47
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,387.69,290.15
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,399.79,298.18
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,289.65,216.74
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,176.42,131.3
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,253.03,188.94
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,330.23,245.18
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,527.23,389.46
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,711.74,517.09
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,768.79,555.6
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,816.78,588.43
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,778.12,560.72
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,739.26,533.43
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,592.27,431.47
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,449.68,329.41
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,519.42,381.66
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,578.91,424.7
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,302.69,226.58
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,32.9,20.13
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,372.07,288.38
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,674.61,504.96
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,607.11,453.66
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,543.31,407.27
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,295.27,225.42
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,68.66,48.96
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,73.01,52.86
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,77.37,56.51
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,67.19,48.68
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,57.01,40.73
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,46.85,32.57
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,36.69,24.28
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,27.5,16.76
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,18.33,9.13
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,11.09,2.86
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.85,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.97,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,14.25,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,23.5,11.54
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,53.37,30.3
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,93.46,57.84
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,135.98,90.25
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,186.53,130.83
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,236.34,172.24
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,292.61,218.48
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,311.49,236.9
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,314.65,240.81
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,404.1,309.37
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,512.88,390.81
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,546.09,413.42
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,569.89,428.78
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,622.58,464.34
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,677.51,500.02
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,738.2,541.21
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,801.6,580.15
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,839.2,602.36
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,874.75,623.22
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,904.95,639.83
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,927.96,651.88
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,949.56,664.41
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,968.23,675.17
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,982.35,682.59
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,993.38,688.23
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,997.25,690.32
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,997.86,690.62
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,993.22,688.6
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,985.37,684.76
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,971.86,676.89
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,955.26,667.25
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,934.18,655.53
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,910.21,642.0
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,765.54,547.35
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,623.11,446.0
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,711.47,514.81
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,774.84,560.78
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,655.92,478.27
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,545.33,398.26
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,577.55,425.97
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,587.47,435.98
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,534.41,398.17
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,481.81,359.98
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,356.7,266.86
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,255.77,191.33
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,219.43,163.82
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,183.94,136.12
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,179.05,127.16
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,157.38,102.54
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,107.69,64.54
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,67.48,36.59
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,32.08,15.28
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,14.1,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,8.85,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,13.76,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,23.81,11.25
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,52.5,30.46
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,90.6,56.86
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,84.96,58.46
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,62.74,45.79
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,158.6,117.21
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,283.22,213.13
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,334.66,254.99
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,390.69,299.56
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,401.56,308.75
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,396.56,304.3
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,331.36,253.5
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,249.78,188.89
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,176.62,132.55
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,102.71,74.95
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,191.54,142.94
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,281.8,209.61
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,296.76,219.92
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,311.74,230.46
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,259.18,191.57
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,206.5,152.38
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,233.84,172.7
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,261.28,192.73
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,416.52,306.02
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,568.98,412.06
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,577.65,416.88
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,585.84,422.32
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,647.75,465.11
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,701.09,501.1
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,778.67,557.09
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,850.7,608.36
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,735.08,528.72
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,623.35,450.9
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,739.64,539.63
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,827.61,602.88
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,791.08,579.22
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,754.39,556.33
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,578.63,431.68
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,418.46,312.35
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,506.99,383.39
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,565.64,429.21
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,513.7,391.15
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,462.83,353.46
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,383.29,292.51
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,316.26,240.47
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,266.25,201.04
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,221.7,165.18
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,175.69,127.83
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,134.31,94.43
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,94.27,63.31
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,60.12,37.91
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,32.34,17.72
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,8.85,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,17.37,6.31
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,35.36,22.58
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,53.5,38.01
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,74.47,55.28
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,96.41,73.15
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,140.05,107.12
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,191.01,147.04
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,213.82,165.1
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,232.93,179.65
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,286.52,220.72
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,342.51,262.88
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,397.16,302.87
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,459.03,347.18
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,380.11,286.68
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,286.26,214.4
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,248.62,185.95
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,210.32,156.6
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,259.77,193.32
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,309.8,229.42
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,271.03,200.19
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,232.09,171.14
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,214.14,157.82
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,196.12,144.34
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,205.13,150.75
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,214.14,157.01
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,304.03,222.35
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,402.02,290.88
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,444.06,319.72
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,485.78,348.38
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,565.52,404.28
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,636.04,452.7
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,537.66,385.53
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,435.26,314.89
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,432.78,314.68
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,429.73,313.4
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,331.45,243.91
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,232.22,171.75
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,180.77,134.19
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,130.01,96.04
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,152.83,114.04
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,175.48,131.76
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,134.47,100.68
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,93.87,69.39
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,80.28,58.9
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,66.7,48.27
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,57.5,41.13
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,48.3,33.86
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,39.59,26.86
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,30.89,19.73
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,22.67,12.89
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,14.46,5.99
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,8.67,0.79
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.95,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.47,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,12.29,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.61,7.37
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,49.4,24.8
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,91.05,51.96
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,65.71,40.33
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,16.4,7.91
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,58.95,42.95
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,101.42,77.29
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,117.99,90.09
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,134.6,102.74
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,167.07,127.66
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,200.48,152.89
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,252.81,192.32
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,305.25,231.03
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,312.16,235.31
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,318.22,239.09
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,460.87,345.58
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,613.83,454.24
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,605.32,445.1
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,586.92,430.21
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,595.67,434.77
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,603.16,438.26
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,574.64,417.18
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,537.37,390.23
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,326.83,240.55
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,115.72,83.05
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,364.28,269.51
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,621.47,448.62
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,431.84,314.65
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,246.72,180.18
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,340.4,249.18
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,429.47,312.64
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,616.81,450.04
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,787.17,569.35
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,539.02,395.62
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,292.73,214.75
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,351.88,259.73
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,404.37,298.48
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,476.41,354.48
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,537.27,401.32
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,491.79,368.68
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,447.14,336.67
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,373.0,282.16
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,308.53,234.1
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,188.19,142.61
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,78.33,57.01
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,67.67,48.91
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,57.01,40.58
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,116.89,82.1
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,149.75,97.96
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,100.7,60.46
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,62.08,33.98
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,28.91,13.72
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,12.29,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.5,6.65
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,48.89,24.51
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,90.57,51.57
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,135.24,85.59
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,188.24,128.69
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,240.07,172.62
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,296.8,220.17
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,351.5,265.53
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,409.65,312.28
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,463.81,354.59
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,519.21,396.43
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,508.0,385.36
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,470.95,354.12
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,588.93,443.86
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,717.79,535.7
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,725.98,537.29
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,714.68,524.12
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,760.34,554.57
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,805.48,583.75
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,826.65,595.23
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,845.03,605.02
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,909.68,651.15
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,966.06,685.87
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,939.87,667.56
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,895.98,632.48
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,822.86,582.51
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,753.71,534.41
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,594.26,425.99
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,435.28,313.82
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,292.87,213.55
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,149.89,108.54
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,317.78,233.6
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,482.96,350.12
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,433.62,314.93
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,385.18,281.09
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,500.24,367.26
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,604.4,442.4
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,577.56,425.1
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,548.73,406.93
