Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,555.45,414.91
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,548.14,411.93
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,495.49,373.84
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,442.05,334.47
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,364.64,275.6
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,296.46,223.31
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,251.11,187.71
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,207.72,152.84
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,164.76,118.18
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,125.23,86.29
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,86.73,56.51
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,53.73,32.25
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,28.3,13.74
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,12.29,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.55,5.95
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,47.7,24.82
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,88.47,51.65
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,132.67,84.88
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,185.47,127.33
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,234.24,169.25
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,285.28,212.41
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,328.48,248.95
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,368.7,281.43
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,414.56,316.5
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,459.29,349.41
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,536.54,407.06
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,623.6,470.24
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,671.83,503.03
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,717.05,532.32
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,691.29,509.26
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,635.39,463.59
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,675.11,490.96
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,715.24,517.51
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,749.91,538.67
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,778.72,555.89
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,764.57,543.84
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,752.74,533.57
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,732.82,518.13
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,703.85,497.01
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,710.06,501.34
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,715.23,504.73
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,672.11,474.38
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,628.55,443.96
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,723.15,511.18
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,811.82,571.67
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,870.5,615.53
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,908.15,639.38
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,823.62,586.21
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,736.68,525.86
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,764.27,550.47
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,770.56,556.1
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,727.25,529.69
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,684.37,503.58
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,611.35,453.16
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,544.91,405.38
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,515.96,386.27
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,478.21,359.18
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,421.28,315.45
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,365.75,271.53
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,308.32,225.34
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,254.41,180.82
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,198.73,134.93
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,149.03,94.29
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,99.1,56.51
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,58.76,29.44
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,23.74,8.96
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,12.78,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,11.3,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,17.94,4.18
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,46.52,22.59
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,88.24,49.34
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,132.67,82.68
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,186.16,125.85
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,238.24,169.96
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,295.15,217.58
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,351.49,263.91
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,410.43,310.8
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,465.1,353.23
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,520.87,395.03
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,573.73,433.42
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,625.44,469.86
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,673.41,502.17
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,720.36,532.5
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,763.82,559.37
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,805.64,584.81
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,842.68,608.05
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,877.37,629.68
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,819.38,588.77
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,731.42,521.75
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,678.04,484.14
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,613.71,438.4
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,608.79,434.31
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,602.98,429.25
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,681.02,484.01
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,765.68,541.18
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,739.37,521.5
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,705.14,497.7
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,847.57,601.23
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,957.09,672.06
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,934.77,657.58
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,909.56,642.61
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,879.55,625.85
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,846.96,607.32
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,808.54,583.59
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,768.32,558.49
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,727.52,532.4
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,682.73,503.34
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,632.12,468.93
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,581.39,432.87
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,527.19,394.3
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,473.59,354.92
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,416.14,310.92
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,361.28,267.6
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,303.76,221.48
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,249.99,177.32
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,194.1,131.72
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,144.71,91.85
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,96.13,55.47
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,56.6,29.03
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,22.73,8.15
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.81,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,10.81,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,17.16,2.8
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,45.27,22.44
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,87.11,49.79
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,131.3,83.14
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,184.17,125.89
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,236.0,169.77
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,292.97,217.59
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,347.43,262.41
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,405.06,308.33
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,459.93,351.24
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,516.26,393.81
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,568.34,432.11
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,620.45,469.3
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,668.83,503.75
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,716.37,535.52
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,759.55,562.81
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,798.26,586.74
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,714.47,524.91
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,594.85,433.33
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,657.22,476.88
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,715.3,515.88
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,724.5,520.85
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,732.12,525.1
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,680.73,488.5
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,633.98,454.89
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,821.3,592.68
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,986.38,702.2
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,979.63,696.62
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,969.73,690.59
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,879.87,631.36
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,775.46,556.05
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,775.45,557.99
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,767.32,553.96
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,688.79,499.22
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,619.54,450.24
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,701.49,514.8
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,759.13,558.24
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,715.14,528.56
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,670.02,498.25
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,464.84,348.43
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,280.41,208.43
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,392.22,296.64
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,463.96,350.12
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,408.18,306.29
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,354.36,263.44
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,297.29,217.49
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,244.15,173.78
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,189.95,129.36
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,141.55,90.12
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,92.76,53.7
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,54.37,28.1
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,21.63,8.31
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,9.83,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,10.32,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,16.57,1.39
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,44.52,21.02
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,86.47,47.94
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,130.86,81.41
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,183.78,124.29
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,236.51,169.0
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,294.23,217.42
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,349.1,262.97
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,407.32,309.77
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,462.34,352.5
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,518.59,394.55
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,571.36,432.6
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,624.2,469.35
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,672.79,501.23
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,718.32,529.14
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,760.64,554.31
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,801.24,577.85
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,837.76,600.06
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,871.97,620.64
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,901.39,636.8
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,928.03,651.13
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,949.3,664.08
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,967.45,675.21
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,890.09,626.49
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,787.99,554.0
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,901.21,636.7
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,995.08,695.75
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,990.99,693.51
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,983.5,690.26
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,969.69,682.6
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,952.64,673.01
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,894.99,637.62
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,830.01,592.75
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,846.88,609.09
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,843.99,607.54
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,756.19,550.68
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,669.39,488.5
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,684.74,504.95
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,679.17,504.68
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,631.14,471.84
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,580.69,435.65
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,495.1,371.7
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,420.29,315.1
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,397.97,297.58
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,361.59,267.25
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,303.39,220.05
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,249.21,175.07
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,192.74,128.53
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,142.35,87.52
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,92.3,50.26
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,52.1,24.15
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,18.61,5.4
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,9.83,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,15.72,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,42.91,19.69
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,84.62,46.06
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,129.61,79.7
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,183.07,122.58
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,235.61,166.53
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,293.19,214.04
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,348.2,258.92
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,406.37,304.8
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,461.21,346.25
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,517.31,386.92
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,569.39,423.53
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,621.27,458.72
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,670.04,492.12
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,715.78,521.96
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,757.14,548.13
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,796.28,572.63
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,748.83,538.75
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,670.95,480.47
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,798.69,572.55
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,921.41,650.58
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,857.65,606.67
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,767.16,540.44
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,804.02,566.83
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,846.55,595.39
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,820.25,577.03
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,798.34,561.92
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,591.06,421.94
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,384.93,276.0
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,356.64,257.11
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,335.79,242.53
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,638.1,465.24
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,895.91,635.18
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,865.6,613.65
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,832.91,593.44
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,795.93,570.39
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,756.93,545.91
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,712.51,518.27
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,666.94,489.37
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,617.61,455.4
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,568.22,420.6
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,513.92,381.17
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,460.45,341.35
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,404.3,298.76
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,350.21,256.47
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,292.54,210.94
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,238.92,167.56
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,184.1,123.45
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,135.86,85.12
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,87.15,49.41
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,49.23,24.61
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,15.04,2.18
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,9.83,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.64,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,41.53,20.14
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,82.18,46.57
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,125.79,78.99
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,178.58,121.11
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,230.18,164.54
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,287.1,212.06
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,341.94,257.43
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,400.17,304.22
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,455.38,347.21
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,512.13,389.84
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,564.66,427.99
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,617.44,465.06
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,665.81,498.88
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,713.36,530.05
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,756.21,556.5
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,800.43,583.44
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,837.4,606.42
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,872.07,627.77
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,901.07,644.49
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,927.24,659.36
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,827.32,591.77
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,692.05,492.95
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,851.33,608.08
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,990.02,695.87
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,994.18,697.01
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,994.91,697.42
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,991.54,695.43
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,984.69,691.42
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,971.17,683.38
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,954.35,673.41
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,932.92,660.61
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,908.45,645.93
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,877.81,626.89
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,844.54,606.15
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,721.27,524.28
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,599.58,436.08
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,558.97,409.13
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,518.41,381.32
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,472.08,348.9
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,426.82,316.77
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,462.02,345.76
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,470.19,352.45
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,412.36,307.28
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,356.69,262.82
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,298.1,215.78
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,243.63,170.85
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,186.95,124.27
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,137.05,83.99
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,87.59,47.59
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,48.56,22.59
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,12.73,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,9.34,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.85,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,40.82,19.33
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,82.24,46.09
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,125.84,78.6
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,178.15,120.45
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,230.11,164.09
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,287.46,211.83
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,342.79,256.88
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,401.31,302.86
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,455.83,344.86
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,511.81,386.4
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,564.96,424.46
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,618.46,461.43
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,666.93,493.47
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,714.57,522.64
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,755.84,546.93
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,797.93,571.3
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,834.44,593.86
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,868.69,614.92
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,897.37,631.67
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,923.23,646.65
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,812.02,573.08
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,668.25,470.35
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,740.2,521.54
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,805.42,566.22
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,770.35,541.27
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,733.53,515.77
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,859.36,607.79
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,965.38,677.88
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,957.58,672.37
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,940.93,662.45
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,918.25,649.27
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,892.72,634.29
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,862.41,617.07
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,829.73,598.17
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,791.84,574.46
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,752.0,549.27
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,623.86,459.29
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,509.08,374.73
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,456.08,337.6
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,402.0,298.85
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,324.01,241.93
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,250.79,187.71
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,160.39,119.84
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,74.46,53.58
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,63.31,45.09
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,52.17,36.37
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,41.53,27.89
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,30.89,19.25
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,21.71,11.66
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,12.53,3.98
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,6.26,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,7.37,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,14.48,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,33.84,19.71
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,57.11,38.29
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,85.86,61.11
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,117.77,86.73
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,150.42,113.5
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,184.69,141.3
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,256.93,196.93
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,345.93,265.41
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,421.91,323.75
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,510.46,390.66
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,563.6,429.67
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,617.29,468.23
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,635.13,476.93
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,636.92,474.0
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,716.71,531.24
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,797.91,582.92
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,834.83,604.86
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,869.45,625.46
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,898.06,640.74
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,923.77,654.04
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,898.81,637.46
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,853.84,602.64
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,874.59,614.89
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,893.43,625.19
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,948.96,665.4
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,989.77,689.87
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,986.35,687.42
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,979.49,683.48
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,965.41,675.25
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,948.05,665.16
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,926.53,651.87
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,901.94,636.7
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,871.32,619.66
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,838.09,600.83
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,800.79,578.45
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,761.39,554.42
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,564.66,417.82
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,379.67,280.22
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,444.28,331.37
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,488.53,365.04
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,413.21,310.1
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,348.57,262.55
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,256.17,193.11
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,177.01,133.19
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,149.88,112.56
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,123.39,91.91
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,97.88,71.86
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,73.67,52.62
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,51.33,34.75
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,30.58,17.68
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,15.45,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.85,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,17.06,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,35.02,19.3
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,64.64,40.44
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,98.95,67.51
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,137.23,98.67
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,176.48,131.31
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,217.48,164.84
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,297.96,225.86
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,402.71,305.27
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,457.7,347.11
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,513.94,388.49
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,566.75,426.19
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,619.64,462.63
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,598.87,442.5
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,551.8,403.82
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,559.16,406.73
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,556.83,402.46
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,489.5,354.02
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,409.87,296.45
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,436.54,315.5
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,463.37,333.82
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,550.38,394.36
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,631.94,449.47
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,670.16,475.1
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,715.6,505.5
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,738.78,520.83
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,760.82,535.58
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,773.89,545.45
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,785.14,554.29
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,821.15,579.95
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,847.88,599.41
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,783.91,556.58
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,716.63,511.91
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,639.3,459.72
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,559.3,404.83
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,574.42,417.94
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,579.12,423.1
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,567.95,418.1
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,551.95,409.56
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,541.27,404.01
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,517.87,388.82
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,472.17,356.16
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,427.1,322.94
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,322.31,244.43
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,235.15,178.75
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,196.45,148.69
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,159.85,119.55
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,124.18,90.76
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,91.24,64.19
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,60.54,40.28
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,34.51,19.85
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,16.42,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,10.32,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,19.4,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,37.32,18.97
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,76.43,43.78
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,120.03,76.3
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,172.35,118.1
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,187.73,138.34
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,184.44,140.66
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,164.8,126.04
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,137.27,104.08
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,207.86,158.21
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,282.29,213.06
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,335.48,250.57
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,388.6,287.07
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,431.89,316.48
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,476.5,346.36
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,477.17,344.6
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,474.71,341.04
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,432.77,311.04
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,393.54,282.8
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,536.87,383.05
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,685.82,480.38
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,724.32,504.16
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,762.67,528.98
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,879.88,611.19
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,981.63,674.4
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,769.84,539.83
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,524.68,370.06
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,641.68,452.83
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,756.06,527.87
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,861.05,604.34
