Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,940.16,657.42
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,917.3,644.37
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,891.63,630.61
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,860.36,613.74
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,826.65,595.09
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,792.09,574.43
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,751.91,549.77
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,707.14,521.28
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,661.18,491.52
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,610.34,456.47
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,559.39,420.32
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,504.4,380.52
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,450.09,339.93
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,393.22,295.51
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,338.48,251.45
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,280.4,204.25
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,226.62,159.61
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,172.15,114.79
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,124.02,75.97
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,76.1,41.26
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,39.25,17.61
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.09,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.86,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.52,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,36.42,16.72
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,75.36,42.32
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,118.71,74.36
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,171.34,116.45
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,218.18,157.69
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,263.26,196.78
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,324.56,246.32
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,394.29,301.76
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,449.78,345.24
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,506.48,388.13
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,495.39,377.18
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,458.61,346.04
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,531.16,400.03
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,616.14,461.0
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,632.0,468.64
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,637.46,469.41
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,691.23,507.3
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,741.89,542.44
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,832.21,607.32
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,918.37,661.73
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,939.32,674.7
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,957.13,686.31
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,970.71,694.33
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,980.96,700.31
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,984.85,702.98
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,985.3,703.63
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,895.71,646.01
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,787.28,567.11
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,812.75,586.59
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,829.14,599.25
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,872.14,634.39
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,894.1,649.27
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,760.85,558.59
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,625.57,458.32
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,703.85,521.77
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,752.93,559.03
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,616.84,462.45
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,489.47,366.87
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,351.4,265.11
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,222.83,167.42
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,229.37,173.67
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,230.92,175.6
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,203.59,154.74
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,176.45,133.76
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,149.13,112.54
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,122.5,91.48
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,137.17,95.0
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,123.47,73.1
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,74.42,37.78
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,36.83,14.51
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,13.27,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,7.37,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,14.74,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,37.98,15.21
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,83.32,43.8
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,131.25,80.02
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,188.33,126.97
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,245.19,176.44
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,306.59,229.46
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,365.77,279.49
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,427.86,330.15
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,485.69,376.16
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,543.66,420.52
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,599.34,461.5
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,654.89,500.83
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,669.52,507.87
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,668.1,503.09
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,752.59,562.03
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,843.28,619.49
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,881.73,642.29
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,917.56,663.6
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,948.16,680.02
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,975.69,694.33
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,998.14,707.44
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,1017.15,718.49
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,1029.58,725.58
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,1038.35,730.58
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,1043.0,732.48
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1043.91,732.23
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,1038.12,727.36
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1028.64,720.45
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,1014.0,711.23
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,995.82,699.98
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,972.28,686.25
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,945.46,670.53
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,913.31,650.79
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,878.33,629.26
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,838.55,605.15
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,796.48,579.32
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,749.58,550.06
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,701.09,519.36
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,648.67,484.58
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,595.55,446.96
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,538.21,405.61
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,481.83,363.46
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,421.22,316.01
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,362.49,268.47
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,301.09,217.92
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,243.52,169.34
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,182.85,118.99
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,129.63,75.88
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,77.13,38.29
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,36.71,13.52
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,12.78,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,13.76,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,36.08,14.11
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,80.35,42.21
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,128.1,78.53
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,184.92,125.57
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,240.17,173.4
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,301.08,225.32
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,359.17,273.43
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,420.04,321.63
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,477.54,366.99
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,536.14,411.55
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,590.97,450.98
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,643.99,487.72
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,694.01,521.02
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,742.91,551.79
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,787.3,578.21
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,829.74,602.8
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,754.82,548.77
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,645.33,466.36
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,728.83,524.14
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,823.11,584.92
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,840.03,593.11
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,854.66,600.68
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,836.47,585.79
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,815.48,569.6
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,834.34,581.46
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,851.31,591.59
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,804.1,560.32
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,762.8,533.02
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,830.86,579.87
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,887.39,617.32
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,611.06,435.73
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,340.12,245.16
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,422.55,306.54
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,507.5,365.43
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,533.07,384.53
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,558.35,403.58
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,638.34,464.98
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,687.13,502.55
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,533.83,394.46
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,400.92,297.94
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,243.06,182.84
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,98.79,72.49
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,247.69,187.79
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,351.56,258.91
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,290.19,208.78
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,233.42,162.01
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,174.52,113.82
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,123.29,73.02
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,72.58,37.1
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,34.1,12.76
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,13.27,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,13.76,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,34.85,15.42
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,75.19,42.59
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,120.13,76.19
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,173.94,119.34
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,207.98,152.15
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,235.21,177.89
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,296.01,226.28
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,368.37,282.95
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,437.39,336.12
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,514.51,393.76
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,567.77,432.09
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,620.53,468.84
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,670.54,503.03
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,719.85,534.66
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,715.67,526.5
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,694.56,506.23
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,697.98,505.54
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,690.16,497.14
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,699.58,500.57
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,706.59,502.18
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,687.3,487.07
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,657.79,465.68
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,702.59,494.29
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,739.54,516.64
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,717.14,500.25
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,685.7,478.9
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,708.41,493.9
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,721.91,502.49
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,703.27,489.85
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,683.75,477.07
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,610.91,429.47
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,546.95,387.13
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,624.25,444.39
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,691.5,492.34
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,666.78,476.59
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,639.46,460.05
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,598.68,435.03
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,557.6,409.21
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,455.58,337.67
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,365.27,272.78
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,328.74,246.94
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,292.99,220.76
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,255.48,192.83
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,218.66,164.71
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,223.6,165.7
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,210.97,149.85
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,156.99,106.33
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,110.45,69.86
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,64.83,37.03
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,29.79,11.97
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,14.25,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,11.8,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,32.66,14.68
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,69.75,41.04
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,111.08,71.75
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,161.61,111.8
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,211.45,153.4
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,268.77,201.02
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,322.52,245.05
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,380.1,290.85
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,434.65,333.19
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,491.2,375.5
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,543.05,412.08
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,595.47,447.56
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,643.97,479.47
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,692.04,509.8
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,741.06,538.53
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,788.99,565.27
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,826.11,585.31
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,860.97,603.36
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,889.13,616.42
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,914.33,627.43
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,934.74,637.69
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,952.06,646.17
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,963.52,649.94
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,971.61,651.89
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,974.66,653.43
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,974.37,653.23
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,965.75,647.03
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,959.83,642.64
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,945.31,634.63
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,927.68,624.99
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,838.54,572.0
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,748.4,513.0
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,699.96,483.04
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,658.4,456.41
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,643.41,449.11
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,629.8,442.06
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,568.46,402.9
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,515.07,368.44
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,535.34,385.81
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,536.3,388.21
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,481.5,350.14
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,428.03,312.21
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,370.51,269.48
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,315.99,227.64
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,258.19,182.91
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,204.3,140.27
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,150.63,98.31
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,104.76,63.39
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,60.65,32.79
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,27.37,9.22
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,13.27,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,11.8,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,31.92,12.1
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,72.05,38.54
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,115.97,70.62
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,170.1,113.64
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,223.15,158.13
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,282.01,207.11
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,338.5,253.7
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,398.6,301.74
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,454.73,345.87
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,512.15,389.58
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,566.05,428.7
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,620.16,466.71
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,669.49,500.88
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,715.47,530.61
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,757.17,555.8
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,796.54,578.93
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,833.83,601.48
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,868.83,622.23
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,897.82,638.0
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,923.94,651.83
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,945.5,663.56
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,963.95,673.31
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,975.78,678.13
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,984.26,681.0
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,903.74,630.01
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,800.48,557.81
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,895.44,624.01
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,966.21,665.97
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,952.09,656.38
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,940.11,649.09
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,818.34,571.68
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,693.11,485.34
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,768.58,543.18
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,822.3,580.92
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,637.96,457.35
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,463.68,333.14
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,572.88,416.27
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,647.99,471.3
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,594.82,434.07
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,542.11,397.27
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,486.51,357.93
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,432.22,318.24
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,372.93,273.13
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,317.11,229.46
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,259.18,184.11
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,205.27,141.11
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,150.33,97.99
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,103.84,62.72
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,59.35,31.87
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,25.68,7.09
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,12.78,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.81,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,30.87,12.44
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,67.77,38.76
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,109.75,69.83
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,160.73,110.16
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,211.05,151.48
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,267.53,197.52
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,322.84,242.09
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,380.12,286.77
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,434.43,328.59
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,490.79,370.65
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,542.37,407.33
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,594.17,442.98
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,641.95,476.01
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,689.33,507.95
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,730.51,533.81
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,769.7,557.31
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,806.31,579.55
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,841.06,600.35
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,867.21,614.7
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,890.55,627.27
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,911.3,638.94
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,929.32,648.93
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,906.89,631.81
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,878.21,608.56
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,716.64,501.33
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,544.32,383.06
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,681.74,480.63
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,806.63,564.84
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,808.38,567.02
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,807.56,568.73
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,796.46,563.09
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,782.71,555.8
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,742.24,529.84
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,701.16,503.37
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,628.66,454.4
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,566.26,411.37
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,440.39,323.21
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,325.13,239.73
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,165.13,122.24
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,11.59,3.49
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,80.39,57.86
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,149.85,112.12
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,130.07,97.01
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,110.57,82.11
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,91.5,67.58
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,72.5,52.75
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,55.04,38.68
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,37.67,24.47
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,23.65,12.74
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,9.64,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.91,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,10.81,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,29.83,10.49
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,69.67,37.86
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,113.82,70.35
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,168.64,114.26
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,222.1,159.84
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,281.69,210.43
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,338.92,258.26
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,400.09,307.78
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,456.81,352.99
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,515.04,397.89
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,569.9,438.04
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,625.1,477.04
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,675.29,511.77
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,724.62,543.51
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,766.31,569.46
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,808.82,595.6
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,846.83,619.6
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,882.48,641.89
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,912.33,658.94
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,939.28,674.04
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,960.25,686.65
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,977.99,697.29
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,990.49,703.28
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,999.53,707.2
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,1003.03,708.77
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,1003.01,708.28
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,996.52,704.35
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,986.56,698.41
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,971.7,689.52
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,953.53,678.64
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,928.93,663.73
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,901.38,646.97
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,869.15,627.14
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,834.36,605.56
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,793.73,579.94
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,754.18,554.85
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,675.04,502.18
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,601.0,449.62
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,581.79,437.45
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,552.81,417.03
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,496.01,374.76
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,440.36,332.19
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,379.54,284.07
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,321.83,237.13
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,262.05,188.51
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,207.3,143.14
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,150.51,97.4
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,102.56,60.36
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,55.58,27.87
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,21.73,1.36
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,10.81,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.81,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,28.38,10.07
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,66.21,36.89
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,108.2,68.13
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,160.57,110.13
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,210.64,152.25
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,267.73,200.28
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,287.28,220.23
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,288.81,223.14
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,388.32,300.69
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,509.87,393.5
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,564.02,433.5
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,618.73,473.08
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,668.46,507.7
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,717.33,539.17
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,759.21,565.26
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,802.35,591.84
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,838.76,614.38
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,872.76,635.15
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,902.73,652.26
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,929.87,667.45
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,950.2,679.6
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,967.31,689.81
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,806.66,581.16
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,615.39,441.43
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,620.0,445.82
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,623.87,448.49
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,550.11,396.17
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,468.54,338.19
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,352.18,256.4
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,232.76,169.87
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,486.7,358.91
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,713.87,516.45
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,666.33,482.13
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,619.85,450.28
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,495.74,362.94
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,380.05,279.29
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,358.53,265.45
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,336.69,250.74
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,277.31,207.18
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,217.7,162.86
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,238.08,179.66
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,253.13,191.63
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,220.02,166.17
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,187.47,140.85
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,154.11,114.95
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,121.96,89.46
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,91.27,64.87
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,62.7,42.01
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,37.92,22.52
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,17.25,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.85,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.85,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,26.68,8.41
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,64.14,35.57
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,106.01,66.42
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,158.69,108.18
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,209.89,150.86
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,267.47,198.62
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,322.67,244.07
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,381.7,291.21
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,436.94,334.67
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,494.11,378.2
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,547.23,417.62
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,600.77,456.23
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,648.79,490.31
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,697.01,523.19
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,739.82,550.04
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,781.02,575.4
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,817.94,597.2
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,852.74,617.29
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,881.31,633.07
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,907.11,646.96
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,927.85,658.38
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,945.59,667.88
