Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.0,17.38,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,28.0,49.33,0.0
2016,10,30,7,15,328.5,29.5,1.1,12.5,68.0,101.67,61.83
2016,10,30,7,30,452.0,41.0,1.3,13.0,108.0,163.09,114.33
2016,10,30,7,45,527.0,48.5,1.5,14.0,154.0,218.83,163.33
2016,10,30,8,0,602.0,56.0,1.7,15.0,200.0,281.75,218.09
2016,10,30,8,15,649.0,61.5,1.65,15.5,246.5,337.82,266.95
2016,10,30,8,30,696.0,67.0,1.6,16.0,293.0,397.2,316.92
2016,10,30,8,45,557.5,102.5,1.6,17.0,300.5,399.44,319.95
2016,10,30,9,0,419.0,138.0,1.6,18.0,308.0,385.53,308.67
2016,10,30,9,15,612.5,109.0,1.7,19.0,384.5,487.77,389.06
2016,10,30,9,30,806.0,80.0,1.8,20.0,461.0,598.41,472.82
2016,10,30,9,45,825.0,81.5,1.95,21.0,496.0,641.25,503.12
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,682.69,531.58
2016,10,30,10,15,546.5,171.0,2.25,22.5,467.0,589.25,458.59
2016,10,30,10,30,249.0,259.0,2.4,23.0,403.0,463.36,359.34
2016,10,30,10,45,393.0,230.5,2.55,24.0,466.5,555.18,429.81
2016,10,30,11,0,537.0,202.0,2.7,25.0,530.0,652.54,501.13
2016,10,30,11,15,532.0,208.5,2.75,25.0,539.5,663.66,508.22
2016,10,30,11,30,527.0,215.0,2.8,25.0,549.0,672.55,514.3
2016,10,30,11,45,497.5,228.5,2.85,25.5,545.5,666.91,508.5
2016,10,30,12,0,468.0,242.0,2.9,26.0,542.0,658.88,501.14
2016,10,30,12,15,442.5,249.0,2.95,26.0,532.0,645.07,490.93
2016,10,30,12,30,417.0,256.0,3.0,26.0,522.0,621.33,473.86
2016,10,30,12,45,418.5,250.5,3.05,26.0,513.5,620.84,473.89
2016,10,30,13,0,420.0,245.0,3.1,26.0,505.0,610.41,466.87
2016,10,30,13,15,416.0,237.5,3.05,26.0,488.5,591.85,453.67
2016,10,30,13,30,412.0,230.0,3.0,26.0,472.0,564.08,433.93
2016,10,30,13,45,336.5,233.5,2.95,26.0,425.0,503.09,388.05
2016,10,30,14,0,261.0,237.0,2.9,26.0,378.0,444.8,343.74
2016,10,30,14,15,385.0,197.0,2.7,25.5,391.0,475.49,370.05
2016,10,30,14,30,509.0,157.0,2.5,25.0,404.0,504.54,393.74
2016,10,30,14,45,579.0,126.0,2.4,25.0,385.0,496.16,387.69
2016,10,30,15,0,649.0,95.0,2.3,25.0,366.0,478.1,373.87
2016,10,30,15,15,679.0,81.5,2.1,24.5,338.5,450.41,351.71
2016,10,30,15,30,709.0,68.0,1.9,24.0,311.0,417.03,324.07
2016,10,30,15,45,667.5,63.0,1.75,23.5,265.0,360.86,277.91
2016,10,30,16,0,626.0,58.0,1.6,23.0,219.0,306.04,231.62
2016,10,30,16,15,559.5,51.0,1.5,22.0,172.5,243.96,179.45
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,187.94,131.46
2016,10,30,16,45,383.0,33.5,1.35,20.0,84.0,125.47,79.87
2016,10,30,17,0,273.0,23.0,1.3,19.0,42.0,72.41,27.32
2016,10,30,17,15,136.5,11.5,1.3,18.5,21.0,25.61,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.0,1.6,12.5,11.0,12.36,0.0
2016,10,31,7,0,86.0,18.0,1.7,13.0,22.0,32.31,0.0
2016,10,31,7,15,187.0,35.5,1.95,13.5,58.5,80.29,49.6
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,134.18,95.63
2016,10,31,7,45,362.0,66.0,2.5,15.0,138.5,186.0,140.19
2016,10,31,8,0,436.0,79.0,2.8,16.0,182.0,245.3,191.09
2016,10,31,8,15,488.0,88.0,2.85,16.5,226.5,298.34,237.02
2016,10,31,8,30,540.0,97.0,2.9,17.0,271.0,357.29,286.75
2016,10,31,8,45,581.5,103.0,2.95,17.5,314.5,410.41,330.74
2016,10,31,9,0,623.0,109.0,3.0,18.0,358.0,465.68,375.29
2016,10,31,9,15,650.0,114.0,2.9,18.5,397.0,513.25,412.33
2016,10,31,9,30,677.0,119.0,2.8,19.0,436.0,561.01,448.44
2016,10,31,9,45,699.5,121.5,2.7,19.5,470.0,602.98,479.22
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,644.15,508.59
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.5,678.32,533.02
2016,10,31,10,30,749.0,130.0,2.4,20.0,559.0,710.63,555.62
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.5,735.51,570.77
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,757.83,583.98
2016,10,31,11,15,449.5,216.5,2.1,21.0,490.5,605.37,468.69
2016,10,31,11,30,137.0,297.0,2.0,21.0,383.0,430.77,332.58
2016,10,31,11,45,278.0,276.5,1.9,21.5,453.0,531.83,410.94
2016,10,31,12,0,419.0,256.0,1.8,22.0,523.0,624.42,479.09
2016,10,31,12,15,587.0,200.5,1.7,22.0,572.5,708.34,541.1
2016,10,31,12,30,755.0,145.0,1.6,22.0,622.0,783.98,594.29
2016,10,31,12,45,757.0,140.5,1.5,22.0,611.5,773.72,585.78
2016,10,31,13,0,759.0,136.0,1.4,22.0,601.0,760.44,576.2
2016,10,31,13,15,749.5,134.5,1.4,22.0,582.0,738.68,561.9
2016,10,31,13,30,740.0,133.0,1.4,22.0,563.0,714.43,545.96
2016,10,31,13,45,708.5,137.0,1.4,22.0,534.0,677.91,520.36
2016,10,31,14,0,677.0,141.0,1.4,22.0,505.0,640.29,493.58
2016,10,31,14,15,658.0,137.0,1.45,22.0,472.5,601.81,466.43
2016,10,31,14,30,639.0,133.0,1.5,22.0,440.0,562.33,437.93
2016,10,31,14,45,493.5,144.5,1.6,22.0,370.0,460.88,361.67
2016,10,31,15,0,348.0,156.0,1.7,22.0,300.0,365.99,288.64
2016,10,31,15,15,309.0,148.0,1.75,21.5,265.5,322.45,255.06
2016,10,31,15,30,270.0,140.0,1.8,21.0,231.0,281.67,222.64
2016,10,31,15,45,237.5,123.0,1.85,20.5,194.5,236.68,186.26
2016,10,31,16,0,205.0,106.0,1.9,20.0,158.0,194.47,151.38
2016,10,31,16,15,167.5,86.0,1.8,19.5,122.5,150.28,114.41
2016,10,31,16,30,130.0,66.0,1.7,19.0,87.0,109.85,80.36
2016,10,31,16,45,77.0,45.0,1.65,18.5,56.0,66.34,44.42
2016,10,31,17,0,24.0,24.0,1.6,18.0,25.0,28.27,7.97
2016,10,31,17,15,12.0,12.0,1.7,17.5,12.5,13.03,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.5,0.9,10.5,8.5,8.36,0.0
2016,11,1,7,0,0.0,17.0,1.0,11.0,17.0,16.63,0.0
2016,11,1,7,15,94.5,37.5,1.05,11.5,51.0,62.54,39.03
2016,11,1,7,30,189.0,58.0,1.1,12.0,85.0,112.61,81.56
2016,11,1,7,45,265.5,74.0,1.2,12.5,127.5,165.35,126.25
2016,11,1,8,0,342.0,90.0,1.3,13.0,170.0,223.48,175.74
2016,11,1,8,15,174.5,101.5,1.3,13.5,142.5,182.4,146.32
2016,11,1,8,30,7.0,113.0,1.3,14.0,115.0,115.88,92.4
2016,11,1,8,45,4.0,123.0,1.35,14.5,124.5,124.36,99.34
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,132.66,105.77
2016,11,1,9,15,0.5,112.0,1.45,15.5,112.5,110.09,86.71
2016,11,1,9,30,0.0,91.0,1.5,16.0,91.0,88.31,68.38
2016,11,1,9,45,0.0,98.5,1.55,16.5,98.5,95.72,74.23
2016,11,1,10,0,0.0,106.0,1.6,17.0,106.0,103.15,80.0
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,126.26,98.68
2016,11,1,10,30,0.0,152.0,1.7,17.0,152.0,149.57,117.31
2016,11,1,10,45,39.0,211.5,1.8,17.5,235.5,247.69,196.2
2016,11,1,11,0,78.0,271.0,1.9,18.0,319.0,344.22,271.22
2016,11,1,11,15,76.5,278.0,1.95,18.0,325.5,351.64,276.25
2016,11,1,11,30,75.0,285.0,2.0,18.0,332.0,358.85,281.56
2016,11,1,11,45,60.5,277.0,2.05,18.5,315.5,338.52,265.03
2016,11,1,12,0,46.0,269.0,2.1,19.0,299.0,317.95,248.45
2016,11,1,12,15,45.0,268.0,2.1,19.0,297.0,316.0,247.02
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,313.97,245.49
2016,11,1,12,45,87.5,275.5,2.15,19.5,329.5,357.85,280.2
2016,11,1,13,0,131.0,284.0,2.2,20.0,364.0,409.02,319.64
2016,11,1,13,15,95.0,266.5,2.2,20.0,323.5,351.67,275.26
2016,11,1,13,30,59.0,249.0,2.2,20.0,283.0,303.82,238.03
2016,11,1,13,45,48.0,232.0,2.2,20.0,259.0,276.08,216.74
2016,11,1,14,0,37.0,215.0,2.2,20.0,235.0,248.85,195.62
2016,11,1,14,15,32.0,199.5,2.2,20.0,216.0,227.9,179.45
2016,11,1,14,30,27.0,184.0,2.2,20.0,197.0,201.37,158.71
2016,11,1,14,45,71.5,179.5,2.2,20.0,209.5,228.63,181.6
2016,11,1,15,0,116.0,175.0,2.2,20.0,222.0,252.11,200.86
2016,11,1,15,15,102.5,158.5,2.1,19.5,196.5,222.64,177.41
2016,11,1,15,30,89.0,142.0,2.0,19.0,171.0,189.68,150.95
2016,11,1,15,45,77.0,121.5,1.9,19.0,144.0,158.98,125.64
2016,11,1,16,0,65.0,101.0,1.8,19.0,117.0,129.36,100.87
2016,11,1,16,15,49.5,80.0,1.6,18.5,90.5,99.2,75.59
2016,11,1,16,30,34.0,59.0,1.4,18.0,64.0,70.56,51.42
2016,11,1,16,45,17.0,38.5,1.2,17.5,41.0,43.65,28.55
2016,11,1,17,0,0.0,18.0,1.0,17.0,18.0,17.41,1.73
2016,11,1,17,15,0.0,9.0,1.0,16.5,9.0,8.85,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,7.86,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,28.24,0.0
2016,11,2,7,15,206.0,31.5,1.4,12.5,55.5,78.88,46.14
2016,11,2,7,30,316.0,47.0,1.6,13.0,91.0,133.27,93.64
2016,11,2,7,45,397.5,58.0,1.8,14.0,134.5,186.9,139.8
2016,11,2,8,0,479.0,69.0,2.0,15.0,178.0,248.53,192.74
2016,11,2,8,15,531.0,76.5,2.0,15.5,222.5,302.37,239.56
2016,11,2,8,30,583.0,84.0,2.0,16.0,267.0,360.16,288.45
2016,11,2,8,45,624.0,88.5,2.0,17.0,310.5,412.89,331.5
2016,11,2,9,0,665.0,93.0,2.0,18.0,354.0,467.64,374.66
2016,11,2,9,15,690.5,97.5,2.0,18.5,392.5,515.12,411.56
2016,11,2,9,30,716.0,102.0,2.0,19.0,431.0,562.59,447.39
2016,11,2,9,45,736.0,104.5,2.0,20.0,464.5,603.94,476.83
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,644.24,504.64
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,677.32,526.52
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,705.92,543.78
2016,11,2,10,45,790.0,112.5,1.6,23.0,572.5,731.51,557.78
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,754.52,569.72
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,771.1,577.67
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,784.71,583.48
2016,11,2,11,45,811.5,116.0,1.05,25.5,622.5,792.14,585.05
2016,11,2,12,0,814.0,116.0,0.9,26.0,627.0,796.42,584.5
2016,11,2,12,15,813.0,116.0,0.8,26.0,624.0,794.67,581.88
2016,11,2,12,30,812.0,116.0,0.7,26.0,621.0,789.74,577.32
2016,11,2,12,45,800.5,118.0,0.6,26.0,608.5,775.52,566.81
2016,11,2,13,0,789.0,120.0,0.5,26.0,596.0,758.41,554.62
2016,11,2,13,15,781.0,118.0,0.5,26.0,577.5,736.95,541.26
2016,11,2,13,30,773.0,116.0,0.5,26.0,559.0,715.54,528.0
2016,11,2,13,45,760.5,114.0,0.55,26.0,533.0,685.67,509.71
2016,11,2,14,0,748.0,112.0,0.6,26.0,507.0,653.73,488.92
2016,11,2,14,15,730.5,108.5,0.6,26.0,475.0,614.97,462.34
2016,11,2,14,30,713.0,105.0,0.6,26.0,443.0,574.93,434.32
2016,11,2,14,45,689.0,101.0,0.65,26.0,405.0,529.48,402.21
2016,11,2,15,0,665.0,97.0,0.7,26.0,367.0,483.8,368.93
2016,11,2,15,15,631.5,91.5,0.65,25.5,325.5,431.75,329.92
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,380.96,290.65
2016,11,2,15,45,554.0,78.0,0.6,24.5,240.0,324.78,246.33
2016,11,2,16,0,510.0,70.0,0.6,24.0,196.0,271.65,202.97
2016,11,2,16,15,440.5,60.0,0.65,23.0,152.0,211.85,154.24
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,158.56,110.0
2016,11,2,16,45,270.5,36.0,0.8,21.5,70.0,101.72,63.48
2016,11,2,17,0,170.0,22.0,0.9,21.0,32.0,52.46,8.03
2016,11,2,17,15,85.0,11.0,0.95,20.5,16.0,19.25,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,68.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,136.0,15.0,1.1,13.0,20.0,32.2,0.0
2016,11,3,7,15,262.0,27.5,1.3,13.5,56.0,84.31,46.63
2016,11,3,7,30,388.0,40.0,1.5,14.0,92.0,142.83,98.22
2016,11,3,7,45,462.0,49.0,1.75,15.0,135.5,195.6,144.35
2016,11,3,8,0,536.0,58.0,2.0,16.0,179.0,255.52,196.39
2016,11,3,8,15,586.0,64.5,2.0,16.5,223.5,309.95,243.96
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,368.09,293.29
2016,11,3,8,45,522.0,102.0,2.0,17.5,280.0,373.54,299.76
2016,11,3,9,0,408.0,133.0,2.0,18.0,292.0,370.1,297.49
2016,11,3,9,15,576.5,111.0,2.15,19.0,360.5,462.61,370.91
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,561.94,447.35
2016,11,3,9,45,756.5,94.0,2.5,21.0,461.0,601.35,475.85
2016,11,3,10,0,768.0,99.0,2.7,22.0,493.0,639.09,502.77
2016,11,3,10,15,780.5,101.0,2.7,22.5,520.0,672.37,525.9
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,703.59,546.35
2016,11,3,10,45,801.5,104.0,2.75,23.5,567.0,728.43,562.33
2016,11,3,11,0,810.0,105.0,2.8,24.0,587.0,750.64,576.43
2016,11,3,11,15,815.5,106.0,2.75,24.0,599.5,767.71,587.51
2016,11,3,11,30,821.0,107.0,2.7,24.0,612.0,781.8,596.58
2016,11,3,11,45,823.5,107.0,2.7,24.5,617.0,789.28,600.28
2016,11,3,12,0,826.0,107.0,2.7,25.0,622.0,793.57,601.93
2016,11,3,12,15,825.0,106.5,2.65,25.0,619.0,791.27,600.03
2016,11,3,12,30,824.0,106.0,2.6,25.0,616.0,785.75,596.09
2016,11,3,12,45,697.5,146.0,2.55,25.5,572.0,725.93,553.23
2016,11,3,13,0,571.0,186.0,2.5,26.0,528.0,658.63,502.65
2016,11,3,13,15,609.0,167.0,2.45,26.0,522.0,660.35,505.2
2016,11,3,13,30,647.0,148.0,2.4,26.0,516.0,655.38,502.52
2016,11,3,13,45,433.0,190.5,2.4,26.0,432.5,529.28,407.84
2016,11,3,14,0,219.0,233.0,2.4,26.0,349.0,401.83,310.19
2016,11,3,14,15,365.5,191.0,2.3,26.0,369.0,452.15,351.25
2016,11,3,14,30,512.0,149.0,2.2,26.0,389.0,492.19,382.57
2016,11,3,14,45,330.0,160.0,2.15,26.0,310.0,371.14,289.23
2016,11,3,15,0,148.0,171.0,2.1,26.0,231.0,265.02,206.06
2016,11,3,15,15,138.0,153.5,1.9,25.5,204.5,234.92,182.99
2016,11,3,15,30,128.0,136.0,1.7,25.0,178.0,205.46,159.72
2016,11,3,15,45,116.0,116.0,1.5,24.5,150.0,173.05,133.67
2016,11,3,16,0,104.0,96.0,1.3,24.0,122.0,141.64,107.94
2016,11,3,16,15,85.0,76.0,1.25,23.0,94.0,109.11,81.22
2016,11,3,16,30,66.0,56.0,1.2,22.0,66.0,78.42,55.72
2016,11,3,16,45,33.0,37.0,1.15,21.0,42.0,45.58,28.57
2016,11,3,17,0,0.0,18.0,1.1,20.0,18.0,17.52,0.0
2016,11,3,17,15,0.0,9.0,1.1,19.5,9.0,8.85,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,131.0,14.0,3.6,13.0,19.0,30.31,0.0
2016,11,4,7,15,264.5,27.0,3.65,13.0,55.5,83.16,44.2
2016,11,4,7,30,398.0,40.0,3.7,13.0,92.0,144.28,99.28
2016,11,4,7,45,499.0,46.5,3.8,13.5,139.0,202.57,150.15
2016,11,4,8,0,600.0,53.0,3.9,14.0,186.0,270.64,209.72
2016,11,4,8,15,651.5,58.5,4.0,14.5,232.5,327.5,260.69
2016,11,4,8,30,703.0,64.0,4.1,15.0,279.0,386.71,312.45
2016,11,4,8,45,748.0,65.5,4.25,15.5,325.0,443.07,360.82
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,501.46,409.54
2016,11,4,9,15,817.0,69.5,4.35,16.0,411.5,550.6,450.01
2016,11,4,9,30,841.0,72.0,4.3,16.0,452.0,599.28,489.05
2016,11,4,9,45,869.0,70.0,4.3,16.5,489.0,641.21,521.47
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,685.33,553.83
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.0,720.6,578.7
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,753.37,601.62
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,780.42,619.19
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,804.45,634.48
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,821.78,646.11
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,835.69,655.37
2016,11,4,11,45,950.5,72.5,3.85,18.5,657.5,844.12,659.58
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,848.94,661.35
2016,11,4,12,15,953.0,72.0,3.7,19.0,660.0,847.08,659.53
2016,11,4,12,30,952.0,72.0,3.6,19.0,657.0,841.57,655.29
2016,11,4,12,45,951.5,70.0,3.55,19.5,646.0,830.52,646.32
2016,11,4,13,0,951.0,68.0,3.5,20.0,635.0,815.89,634.98
2016,11,4,13,15,945.0,67.5,3.4,20.0,616.0,795.3,620.48
2016,11,4,13,30,939.0,67.0,3.3,20.0,597.0,771.47,603.76
2016,11,4,13,45,931.0,65.0,3.25,20.0,570.5,741.4,582.8
2016,11,4,14,0,923.0,63.0,3.2,20.0,544.0,708.5,559.73
2016,11,4,14,15,909.5,61.5,3.1,19.5,510.5,669.94,533.17
2016,11,4,14,30,896.0,60.0,3.0,19.0,477.0,629.31,503.01
2016,11,4,14,45,878.0,58.0,2.95,19.0,438.0,583.68,467.33
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,536.86,429.82
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,483.81,386.77
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,431.05,342.59
2016,11,4,15,45,763.5,47.5,2.35,18.0,263.5,373.84,293.08
2016,11,4,16,0,722.0,44.0,2.2,18.0,216.0,316.85,242.51
2016,11,4,16,15,656.0,38.5,1.95,17.0,168.5,252.82,186.49
2016,11,4,16,30,590.0,33.0,1.7,16.0,121.0,194.58,134.64
2016,11,4,16,45,469.5,25.0,1.5,15.0,78.5,128.98,77.91
2016,11,4,17,0,349.0,17.0,1.3,14.0,36.0,72.61,0.0
2016,11,4,17,15,174.5,8.5,1.3,13.5,18.0,25.15,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,226.0,13.0,1.5,5.0,20.0,40.89,0.0
2016,11,5,7,15,373.5,23.0,1.6,5.5,59.5,96.18,48.83
2016,11,5,7,30,521.0,33.0,1.7,6.0,99.0,163.22,112.55
2016,11,5,7,45,599.5,39.5,1.85,7.0,146.5,221.3,165.61
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,286.65,224.57
2016,11,5,8,15,726.0,50.5,1.95,8.5,241.5,344.77,277.42
2016,11,5,8,30,774.0,55.0,1.9,9.0,289.0,406.08,331.24
2016,11,5,8,45,805.5,58.0,1.85,10.0,334.0,460.48,377.12
2016,11,5,9,0,837.0,61.0,1.8,11.0,379.0,515.66,421.69
2016,11,5,9,15,858.5,63.5,1.65,11.5,420.0,562.19,458.16
2016,11,5,9,30,880.0,66.0,1.5,12.0,461.0,610.5,494.36
2016,11,5,9,45,896.0,67.5,1.4,13.0,496.0,653.07,524.2
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,693.89,550.83
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,728.82,572.39
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,761.16,591.34
2016,11,5,10,45,939.5,73.0,0.75,14.5,607.5,787.14,604.8
2016,11,5,11,0,946.0,74.0,0.6,15.0,628.0,809.98,615.72
2016,11,5,11,15,950.0,74.5,0.5,15.5,641.0,827.02,623.36
2016,11,5,11,30,954.0,75.0,0.4,16.0,654.0,840.59,628.68
2016,11,5,11,45,955.5,75.0,0.3,16.5,659.0,848.04,630.06
2016,11,5,12,0,957.0,75.0,0.2,17.0,664.0,851.85,629.34
2016,11,5,12,15,955.5,75.0,0.25,17.0,660.5,849.61,628.73
2016,11,5,12,30,954.0,75.0,0.3,17.0,657.0,843.7,626.01
2016,11,5,12,45,951.5,74.0,0.35,17.0,645.5,832.26,619.84
2016,11,5,13,0,949.0,73.0,0.4,17.0,634.0,817.27,611.5
2016,11,5,13,15,942.0,72.0,0.45,17.0,614.5,795.44,598.66
2016,11,5,13,30,935.0,71.0,0.5,17.0,595.0,770.42,583.69
2016,11,5,13,45,924.5,70.0,0.55,17.5,568.0,739.88,563.8
2016,11,5,14,0,914.0,69.0,0.6,18.0,541.0,706.67,541.95
2016,11,5,14,15,899.5,67.5,0.6,18.0,507.5,667.82,515.97
2016,11,5,14,30,885.0,66.0,0.6,18.0,474.0,627.01,486.65
2016,11,5,14,45,864.0,64.0,0.6,18.0,434.5,580.14,452.12
2016,11,5,15,0,843.0,62.0,0.6,18.0,395.0,535.02,417.77
2016,11,5,15,15,814.0,59.0,0.55,17.5,350.5,481.18,376.12
2016,11,5,15,30,785.0,56.0,0.5,17.0,306.0,427.77,333.33
2016,11,5,15,45,740.5,52.0,0.5,17.0,259.0,367.69,283.68
2016,11,5,16,0,696.0,48.0,0.5,17.0,212.0,310.26,234.51
2016,11,5,16,15,627.0,42.0,0.55,16.0,164.5,246.21,180.21
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,188.23,129.76
2016,11,5,16,45,433.5,26.5,0.65,14.5,75.0,122.24,73.08
2016,11,5,17,0,309.0,17.0,0.7,14.0,33.0,65.81,0.0
2016,11,5,17,15,154.5,8.5,0.75,13.5,16.5,23.0,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,40.8,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,95.97,45.59
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,163.93,112.44
2016,11,6,7,45,619.5,36.5,2.2,6.0,144.5,222.37,166.28
2016,11,6,8,0,701.0,42.0,2.4,7.0,192.0,288.35,226.3
2016,11,6,8,15,748.5,46.0,2.25,7.5,240.0,346.61,279.77
2016,11,6,8,30,796.0,50.0,2.1,8.0,288.0,407.97,334.04
2016,11,6,8,45,828.5,52.5,1.95,9.0,333.5,460.8,378.91
2016,11,6,9,0,861.0,55.0,1.8,10.0,379.0,516.46,423.9
2016,11,6,9,15,882.0,57.0,1.85,11.0,420.0,565.52,462.71
2016,11,6,9,30,903.0,59.0,1.9,12.0,461.0,613.74,499.49
2016,11,6,9,45,919.5,60.0,2.0,13.5,496.0,656.77,530.49
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,697.99,558.17
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.0,732.62,580.73
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,764.55,601.06
2016,11,6,10,45,962.5,64.0,2.0,16.5,608.0,790.99,617.66
2016,11,6,11,0,969.0,65.0,2.0,17.0,629.0,814.21,631.94
2016,11,6,11,15,973.0,65.5,1.95,17.5,642.0,831.56,641.64
2016,11,6,11,30,977.0,66.0,1.9,18.0,655.0,845.35,648.93
2016,11,6,11,45,977.5,66.5,1.85,18.5,659.5,852.74,651.89
2016,11,6,12,0,978.0,67.0,1.8,19.0,664.0,856.4,652.46
2016,11,6,12,15,977.0,66.5,1.75,19.0,661.0,853.97,650.27
2016,11,6,12,30,976.0,66.0,1.7,19.0,658.0,847.81,645.74
2016,11,6,12,45,972.0,66.0,1.7,19.0,646.0,836.19,638.18
2016,11,6,13,0,968.0,66.0,1.7,19.0,634.0,820.99,628.32
2016,11,6,13,15,961.5,65.0,1.65,19.0,614.5,799.28,613.57
2016,11,6,13,30,955.0,64.0,1.6,19.0,595.0,774.3,596.65
2016,11,6,13,45,945.5,63.0,1.55,19.5,568.0,744.08,574.99
2016,11,6,14,0,936.0,62.0,1.5,20.0,541.0,711.07,551.41
2016,11,6,14,15,922.0,60.5,1.45,19.5,507.5,671.97,525.37
2016,11,6,14,30,908.0,59.0,1.4,19.0,474.0,630.82,495.6
2016,11,6,14,45,888.0,57.0,1.4,19.0,434.5,583.8,460.11
2016,11,6,15,0,868.0,55.0,1.4,19.0,395.0,535.73,422.78
2016,11,6,15,15,839.5,52.5,1.25,18.5,350.5,482.11,380.0
2016,11,6,15,30,811.0,50.0,1.1,18.0,306.0,428.86,336.12
2016,11,6,15,45,768.0,46.5,1.0,18.0,258.5,371.1,287.01
2016,11,6,16,0,725.0,43.0,0.9,18.0,211.0,313.68,236.87
2016,11,6,16,15,656.0,37.5,0.9,17.0,163.5,249.0,181.43
2016,11,6,16,30,587.0,32.0,0.9,16.0,116.0,190.41,130.03
2016,11,6,16,45,459.0,24.0,0.95,15.0,73.5,124.1,72.58
2016,11,6,17,0,331.0,16.0,1.0,14.0,31.0,67.3,0.0
2016,11,6,17,15,165.5,8.0,1.0,13.5,15.5,23.32,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,90.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,180.0,11.0,2.1,5.0,15.0,32.47,0.0
2016,11,7,7,15,331.5,21.0,2.25,5.5,52.0,85.56,37.19
2016,11,7,7,30,483.0,31.0,2.4,6.0,89.0,150.05,102.06
2016,11,7,7,45,565.0,37.5,2.55,7.0,135.0,206.54,153.78
2016,11,7,8,0,647.0,44.0,2.7,8.0,181.0,270.74,211.83
2016,11,7,8,15,696.5,48.5,2.75,8.5,227.5,327.51,264.03
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,387.66,317.73
2016,11,7,8,45,778.5,56.0,2.85,10.0,318.0,440.97,363.77
2016,11,7,9,0,811.0,59.0,2.9,11.0,362.0,495.22,408.89
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.5,541.03,446.54
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,588.79,484.46
2016,11,7,9,45,872.5,66.0,2.9,12.5,475.5,631.25,517.18
2016,11,7,10,0,889.0,68.0,2.9,13.0,510.0,672.07,547.46
2016,11,7,10,15,900.0,69.0,2.8,13.5,538.0,706.0,570.22
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,737.45,590.82
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,763.63,607.58
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,786.79,622.05
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,804.28,633.57
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,818.42,642.78
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.0,826.72,646.74
2016,11,7,12,0,940.0,74.0,2.4,16.0,644.0,831.47,648.33
2016,11,7,12,15,939.5,73.5,2.35,16.0,641.5,829.5,646.54
2016,11,7,12,30,939.0,73.0,2.3,16.0,639.0,823.95,642.42
2016,11,7,12,45,936.5,72.5,2.3,16.5,628.0,813.28,634.06
2016,11,7,13,0,934.0,72.0,2.3,17.0,617.0,799.14,623.43
2016,11,7,13,15,928.0,71.0,2.25,17.0,598.0,778.41,609.04
2016,11,7,13,30,922.0,70.0,2.2,17.0,579.0,754.53,592.5
2016,11,7,13,45,912.5,69.0,2.2,17.5,553.0,725.16,571.28
2016,11,7,14,0,903.0,68.0,2.2,18.0,527.0,693.11,548.12
2016,11,7,14,15,889.0,66.0,2.15,17.5,494.0,654.54,521.23
2016,11,7,14,30,875.0,64.0,2.1,17.0,461.0,614.01,491.14
2016,11,7,14,45,854.5,62.0,2.1,17.0,422.0,568.02,455.42
2016,11,7,15,0,834.0,60.0,2.1,17.0,383.0,523.79,419.96
2016,11,7,15,15,804.5,57.0,1.9,16.5,339.5,470.38,376.43
2016,11,7,15,30,775.0,54.0,1.7,16.0,296.0,417.45,331.98
2016,11,7,15,45,730.0,50.0,1.5,15.5,249.5,357.99,281.11
2016,11,7,16,0,685.0,46.0,1.3,15.0,203.0,301.26,231.06
2016,11,7,16,15,613.0,40.0,1.2,14.0,156.0,237.3,175.3
2016,11,7,16,30,541.0,34.0,1.1,13.0,109.0,179.76,124.25
2016,11,7,16,45,407.0,25.0,1.05,12.0,68.5,113.95,66.61
2016,11,7,17,0,273.0,16.0,1.0,11.0,28.0,58.18,0.0
2016,11,7,17,15,136.5,8.0,1.0,10.5,14.0,20.45,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,89.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,178.0,10.0,1.0,5.0,14.0,30.89,0.0
2016,11,8,7,15,335.0,20.0,1.1,6.0,50.5,82.94,31.52
2016,11,8,7,30,492.0,30.0,1.2,7.0,87.0,149.9,100.4
2016,11,8,7,45,465.5,45.0,1.3,8.0,119.0,186.84,138.72
2016,11,8,8,0,439.0,60.0,1.4,9.0,151.0,218.85,171.03
2016,11,8,8,15,481.0,68.5,1.5,9.5,190.0,266.79,214.34
2016,11,8,8,30,523.0,77.0,1.6,10.0,229.0,317.84,259.21
2016,11,8,8,45,488.0,97.0,1.7,11.0,257.0,345.2,283.32
2016,11,8,9,0,453.0,117.0,1.8,12.0,285.0,370.66,304.48
2016,11,8,9,15,586.0,100.5,1.85,12.5,341.5,448.56,368.06
2016,11,8,9,30,719.0,84.0,1.9,13.0,398.0,532.01,434.4
2016,11,8,9,45,699.5,98.0,2.0,13.5,423.0,560.98,456.05
2016,11,8,10,0,680.0,112.0,2.1,14.0,448.0,586.31,474.7
2016,11,8,10,15,569.5,154.0,2.1,14.5,446.0,572.39,461.1
2016,11,8,10,30,459.0,196.0,2.1,15.0,444.0,554.18,444.01
2016,11,8,10,45,549.0,174.5,2.15,15.5,482.0,607.14,485.11
2016,11,8,11,0,639.0,153.0,2.2,16.0,520.0,665.19,528.67
2016,11,8,11,15,563.5,183.5,2.2,16.5,512.5,646.37,511.45
2016,11,8,11,30,488.0,214.0,2.2,17.0,505.0,627.19,494.4
2016,11,8,11,45,390.0,241.5,2.2,17.5,475.0,575.28,453.06
2016,11,8,12,0,292.0,269.0,2.2,18.0,445.0,530.03,416.29
2016,11,8,12,15,422.0,230.5,2.15,18.0,484.0,597.49,469.74
2016,11,8,12,30,552.0,192.0,2.1,18.0,523.0,654.88,514.25
2016,11,8,12,45,371.0,230.0,2.05,18.5,450.5,543.07,426.77
2016,11,8,13,0,190.0,268.0,2.0,19.0,378.0,434.98,341.27
2016,11,8,13,15,140.5,257.0,1.95,19.0,337.0,382.85,301.29
2016,11,8,13,30,91.0,246.0,1.9,19.0,296.0,324.29,255.58
2016,11,8,13,45,227.0,223.0,1.9,19.5,339.5,399.76,316.96
2016,11,8,14,0,363.0,200.0,1.9,20.0,383.0,467.41,369.98
2016,11,8,14,15,334.0,190.5,1.7,19.5,351.0,427.2,338.83
2016,11,8,14,30,305.0,181.0,1.5,19.0,319.0,387.82,308.58
2016,11,8,14,45,288.0,169.5,1.3,18.5,290.5,354.26,282.56
2016,11,8,15,0,271.0,158.0,1.1,18.0,262.0,321.23,256.48
2016,11,8,15,15,261.0,140.5,1.1,17.0,231.0,285.65,228.87
2016,11,8,15,30,251.0,123.0,1.1,16.0,200.0,250.36,200.58
2016,11,8,15,45,229.5,105.0,1.15,15.5,167.0,210.29,167.28
2016,11,8,16,0,208.0,87.0,1.2,15.0,134.0,171.89,134.52
2016,11,8,16,15,178.5,68.5,1.25,14.5,102.0,132.34,100.36
2016,11,8,16,30,149.0,50.0,1.3,14.0,70.0,95.6,68.29
2016,11,8,16,45,74.5,33.0,1.4,13.5,43.0,54.83,32.99
2016,11,8,17,0,0.0,16.0,1.5,13.0,16.0,15.73,0.0
2016,11,8,17,15,0.0,8.0,1.55,12.5,8.0,7.86,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
