Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,36.44,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,99.92,52.89
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,153.53,107.96
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,215.0,162.61
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,269.48,212.42
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,328.64,265.35
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,376.55,307.57
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,424.67,348.33
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,470.76,386.73
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,516.96,424.1
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,448.58,367.45
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,350.94,285.63
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,504.79,412.48
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,659.72,536.42
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,626.17,507.63
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,578.21,467.96
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,662.03,536.22
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,740.51,597.24
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,754.11,607.67
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,764.63,616.2
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,766.24,618.59
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,764.58,618.68
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,624.01,508.27
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,479.76,389.64
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,340.47,277.17
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,199.76,160.28
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,191.86,154.19
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,183.99,147.97
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,420.27,349.66
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,598.4,496.07
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,555.5,460.34
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,511.02,422.93
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,457.88,377.04
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,407.28,331.8
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,346.89,277.36
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,289.57,224.28
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,223.15,164.17
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,164.17,109.48
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,68.94,20.76
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,42.48,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,114.97,58.17
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,174.45,124.17
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,242.26,186.98
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,299.85,241.99
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,361.61,299.66
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,416.52,350.51
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,472.76,400.97
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,520.09,442.34
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,569.38,483.9
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,612.0,519.06
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,653.15,552.14
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,688.13,579.22
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,720.6,602.4
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,747.08,620.96
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,770.53,637.15
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,787.48,649.33
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,800.99,659.03
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,808.52,663.39
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,812.44,665.19
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,810.47,663.7
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,804.88,659.67
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,792.75,649.9
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,777.19,637.72
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,756.31,622.53
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,732.32,605.02
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,700.91,580.88
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,667.12,554.38
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,629.15,524.94
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,589.36,493.26
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,544.04,455.26
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,495.15,413.48
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,441.65,367.18
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,388.96,320.27
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,327.72,264.67
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,270.27,211.34
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,206.03,153.26
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,149.42,100.79
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,64.09,17.4
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,36.84,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,101.02,47.43
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,156.7,110.96
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,222.61,171.42
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,279.57,225.34
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,341.25,282.66
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,395.61,332.93
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,451.78,383.37
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,500.67,426.03
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,549.39,467.21
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,590.24,501.0
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,632.93,535.26
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,667.33,562.08
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,699.41,585.38
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,726.98,604.68
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,751.72,621.7
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,769.79,633.6
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,784.56,643.08
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,792.91,647.8
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,797.74,650.06
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,797.35,648.57
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,793.4,644.61
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,783.47,636.36
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,770.09,625.71
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,749.9,611.22
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,726.57,594.41
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,697.65,573.34
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,666.05,549.69
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,628.89,520.01
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,589.78,488.18
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,544.56,450.85
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,498.46,411.78
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,448.06,368.2
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,395.61,321.71
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,336.18,268.45
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,279.83,216.54
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,214.97,158.44
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,157.52,105.08
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,65.92,15.19
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,39.19,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,106.45,44.62
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,164.88,115.55
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,231.02,176.83
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,288.57,231.3
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,350.59,288.51
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,368.28,308.57
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,376.0,318.34
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,461.99,391.6
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,555.44,468.79
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,464.83,392.51
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,334.59,281.43
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,522.97,439.89
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,704.8,582.42
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,731.69,597.55
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,755.59,611.75
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,773.21,621.84
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,787.46,629.44
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,730.72,586.04
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,666.66,536.85
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,733.06,585.4
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,792.9,625.66
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,781.05,614.43
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,765.82,601.82
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,745.6,586.9
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,722.28,569.87
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,692.18,548.65
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,659.5,525.07
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,621.71,495.76
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,582.08,464.55
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,536.71,428.88
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,490.48,391.57
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,438.21,348.73
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,388.71,306.62
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,330.05,255.94
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,274.44,206.47
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,210.7,151.5
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,154.37,100.5
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,64.4,11.82
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,31.41,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,86.3,30.8
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,141.4,98.16
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,203.19,154.08
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,257.48,204.25
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,315.28,256.59
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,319.64,264.83
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,307.92,257.48
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,339.3,283.85
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,369.41,307.76
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,387.26,320.63
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,409.95,336.61
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,435.97,357.02
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,461.19,376.36
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,591.15,480.06
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,714.64,573.7
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,648.32,521.41
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,567.65,457.45
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,669.0,538.19
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,762.74,606.95
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,689.56,552.42
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,606.96,488.35
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,625.25,503.55
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,637.45,513.33
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,618.09,498.66
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,596.64,482.52
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,516.32,419.36
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,436.75,355.93
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,408.97,334.58
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,380.82,312.28
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,349.74,287.01
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,318.12,260.76
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,281.63,230.5
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,250.63,203.84
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,210.44,168.65
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,171.96,134.25
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,129.49,96.63
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,90.68,61.03
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,39.78,4.48
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,14.05,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,33.08,7.32
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,71.71,49.91
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,110.58,84.15
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,146.91,116.58
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,185.81,150.89
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,222.76,183.1
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,262.21,216.82
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,231.57,191.51
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,191.48,157.13
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,210.12,172.02
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,228.96,186.64
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,437.11,359.99
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,644.73,523.64
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,672.09,541.07
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,697.03,557.52
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,714.31,569.03
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,728.63,578.47
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,612.59,488.9
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,483.95,385.29
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,617.16,492.58
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,739.57,584.06
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,722.11,569.83
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,701.86,554.66
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,682.84,541.1
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,661.2,525.34
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,632.52,503.82
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,604.16,482.19
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,566.93,453.07
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,528.48,422.55
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,483.08,386.2
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,437.81,349.18
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,386.63,307.44
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,337.08,265.85
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,277.08,214.82
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,222.22,167.42
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,162.43,116.84
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,111.59,72.62
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,48.07,3.81
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,22.01,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,58.78,10.27
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,111.35,75.36
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,169.56,126.0
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,221.91,172.24
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,280.52,223.18
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,332.47,267.97
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,387.34,313.8
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,434.46,351.25
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,482.3,387.71
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,524.21,418.17
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,565.58,446.96
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,599.53,472.61
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,631.86,496.71
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,577.6,453.83
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,517.9,406.46
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,505.42,397.46
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,498.72,392.03
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,559.52,439.2
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,611.88,479.18
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,602.72,471.86
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,591.58,463.56
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,572.11,448.56
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,551.23,432.49
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,534.05,420.01
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,515.38,406.28
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,530.54,419.79
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,542.9,430.48
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,493.7,392.52
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,443.48,353.62
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,445.44,354.47
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,437.78,346.66
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,386.5,304.63
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,336.87,263.11
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,273.16,210.06
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,215.3,161.23
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,156.44,112.03
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,106.32,68.86
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,46.05,1.5
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,27.64,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,75.09,5.93
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,134.62,89.94
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,201.9,150.46
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,259.26,203.85
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,322.35,261.86
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,375.69,310.84
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,433.52,362.29
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,483.67,405.76
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,533.96,447.96
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,579.78,485.55
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,624.85,521.53
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,660.69,550.16
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,690.47,573.63
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,718.37,592.94
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,743.56,610.0
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,762.69,622.39
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,778.58,632.38
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,788.44,637.92
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,794.85,641.04
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,794.46,640.7
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,790.53,637.93
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,780.46,630.78
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,766.95,621.22
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,747.27,607.13
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,724.46,590.76
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,695.76,568.85
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,664.41,543.8
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,626.37,514.58
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,586.47,483.16
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,544.33,448.28
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,498.06,409.2
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,444.0,362.88
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,390.74,315.88
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,330.41,262.11
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,273.42,209.98
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,207.75,151.44
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,150.04,97.57
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,62.78,1.59
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,24.63,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,66.39,0.0
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,124.75,84.17
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,190.59,144.43
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,246.58,196.29
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,308.56,252.44
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,363.28,301.02
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,420.66,349.87
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,468.06,388.79
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,517.82,427.76
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,560.64,459.57
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,602.28,489.05
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,637.92,515.65
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,671.57,540.26
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,698.66,559.42
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,723.09,575.77
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,741.61,588.92
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,757.05,600.02
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,765.27,605.02
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,770.17,607.87
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,769.86,608.26
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,766.21,606.46
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,755.23,598.47
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,741.08,588.37
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,721.35,574.8
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,698.74,559.21
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,666.68,536.52
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,632.6,511.72
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,594.87,482.45
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,555.66,451.44
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,509.72,414.71
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,461.75,375.49
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,407.84,330.33
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,355.56,285.34
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,294.67,232.78
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,238.43,183.19
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,173.56,127.67
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,118.03,78.17
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,51.14,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.9,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,11.58,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,26.57,15.85
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,41.81,30.48
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,59.15,46.25
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,76.43,61.81
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,92.53,75.99
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,108.9,90.16
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,125.19,104.04
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,141.83,118.04
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,175.61,146.55
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,205.6,171.44
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,205.86,170.93
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,198.98,164.56
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,303.4,252.62
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,397.54,329.78
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,371.73,307.19
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,335.94,277.12
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,388.23,320.01
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,432.49,355.53
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,492.39,404.86
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,550.79,452.19
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,419.15,344.7
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,282.17,230.74
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,277.67,227.95
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,272.93,224.47
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,336.23,278.22
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,393.61,325.61
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,277.67,229.5
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,164.93,134.58
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,148.59,121.25
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,132.53,107.81
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,114.67,92.88
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,97.22,78.1
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,79.11,62.52
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,61.27,46.98
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,43.94,31.63
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,26.44,15.57
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,13.03,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.44,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.75,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,17.37,7.55
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,28.0,17.39
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,41.27,28.91
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,54.8,40.62
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,68.33,52.12
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,81.89,63.47
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,93.89,73.5
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,105.94,83.46
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,68.15,51.66
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,32.83,21.94
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,49.27,35.65
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,65.74,49.28
