Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,59.15,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,142.69,91.28
2016,12,20,8,15,555.5,34.5,2.35,-1.5,110.0,200.24,150.32
2016,12,20,8,30,649.0,42.0,2.3,-1.0,153.0,265.91,211.46
2016,12,20,8,45,705.0,46.5,2.3,-0.5,197.0,322.04,264.7
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,381.54,319.58
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,332.91,283.63
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,256.45,220.11
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,288.3,247.84
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,320.76,274.93
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,333.93,284.84
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,338.12,287.11
2016,12,20,10,45,286.5,183.5,1.15,2.5,313.0,393.01,331.95
2016,12,20,11,0,350.0,185.0,1.0,3.0,348.0,442.67,371.14
2016,12,20,11,15,396.0,182.5,0.8,3.5,372.5,485.06,402.82
2016,12,20,11,30,442.0,180.0,0.6,4.0,397.0,519.94,427.77
2016,12,20,11,45,697.0,126.5,0.4,4.5,475.5,648.66,525.81
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,766.92,606.81
2016,12,20,12,15,952.5,73.0,0.35,5.0,554.5,769.73,609.13
2016,12,20,12,30,953.0,73.0,0.5,5.0,555.0,769.05,611.29
2016,12,20,12,45,947.0,74.0,0.65,5.5,547.5,761.45,607.54
2016,12,20,13,0,941.0,75.0,0.8,6.0,540.0,750.48,601.38
2016,12,20,13,15,935.0,74.0,0.9,6.0,525.0,733.92,591.4
2016,12,20,13,30,929.0,73.0,1.0,6.0,510.0,714.22,579.04
2016,12,20,13,45,921.0,71.0,1.15,6.0,488.0,689.01,562.69
2016,12,20,14,0,913.0,69.0,1.3,6.0,466.0,661.02,542.88
2016,12,20,14,15,898.0,67.0,1.35,6.0,436.5,626.16,516.2
2016,12,20,14,30,883.0,65.0,1.4,6.0,407.0,592.5,489.64
2016,12,20,14,45,863.0,62.0,1.5,6.0,372.0,549.67,455.47
2016,12,20,15,0,843.0,59.0,1.6,6.0,337.0,505.64,419.16
2016,12,20,15,15,810.0,56.0,1.4,5.0,296.5,454.56,375.96
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,403.89,331.66
2016,12,20,15,45,728.0,48.0,1.05,3.5,212.5,345.61,279.52
2016,12,20,16,0,679.0,43.0,0.9,3.0,169.0,289.96,228.29
2016,12,20,16,15,594.0,36.5,0.95,2.0,125.0,225.13,170.09
2016,12,20,16,30,509.0,30.0,1.0,1.0,81.0,167.28,115.7
2016,12,20,16,45,254.5,15.0,1.05,0.5,40.5,72.11,21.15
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,225.5,12.5,1.1,-0.5,31.5,56.64,0.0
2016,12,21,8,0,451.0,25.0,1.2,0.0,63.0,137.57,85.99
2016,12,21,8,15,543.0,31.5,1.15,0.5,104.5,192.94,142.71
2016,12,21,8,30,635.0,38.0,1.1,1.0,146.0,256.24,200.81
2016,12,21,8,45,688.0,42.5,1.05,2.0,188.5,310.4,250.79
2016,12,21,9,0,741.0,47.0,1.0,3.0,231.0,367.79,301.9
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.5,417.85,345.93
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,468.69,388.91
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,510.5,422.5
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,554.32,456.18
2016,12,21,10,15,875.0,58.5,0.75,6.5,410.5,591.51,484.29
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,626.89,510.12
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,656.07,530.54
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,682.69,547.87
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.0,703.85,562.01
2016,12,21,11,30,925.0,64.0,0.7,9.0,518.0,721.98,574.03
2016,12,21,11,45,928.0,64.5,0.8,9.5,526.5,733.9,582.39
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,742.51,588.52
2016,12,21,12,15,931.0,65.0,1.05,10.0,535.5,745.02,592.1
2016,12,21,12,30,931.0,65.0,1.2,10.0,536.0,744.12,593.3
2016,12,21,12,45,927.0,65.0,1.35,10.5,529.0,736.99,588.92
2016,12,21,13,0,923.0,65.0,1.5,11.0,522.0,726.54,582.14
2016,12,21,13,15,917.0,64.0,1.5,11.0,507.0,710.3,570.76
2016,12,21,13,30,911.0,63.0,1.5,11.0,492.0,690.97,557.21
2016,12,21,13,45,900.0,62.5,1.55,11.5,470.5,666.0,538.91
2016,12,21,14,0,889.0,62.0,1.6,12.0,449.0,638.42,517.35
2016,12,21,14,15,874.0,60.5,1.45,11.5,420.5,604.85,491.26
2016,12,21,14,30,859.0,59.0,1.3,11.0,392.0,569.31,463.13
2016,12,21,14,45,836.0,57.0,1.2,11.0,357.5,527.11,428.72
2016,12,21,15,0,813.0,55.0,1.1,11.0,323.0,486.8,394.9
2016,12,21,15,15,781.0,52.0,1.05,10.0,284.5,437.41,354.69
2016,12,21,15,30,749.0,49.0,1.0,9.0,246.0,388.44,313.33
2016,12,21,15,45,697.0,45.0,0.95,8.5,203.5,331.34,263.58
2016,12,21,16,0,645.0,41.0,0.9,8.0,161.0,277.19,214.94
2016,12,21,16,15,562.5,35.0,0.95,7.5,119.5,215.2,159.86
2016,12,21,16,30,480.0,29.0,1.0,7.0,78.0,160.04,108.88
2016,12,21,16,45,240.0,14.5,1.1,6.5,39.0,69.24,21.96
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,28.5,44.85,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,57.0,120.51,74.65
2016,12,22,8,15,457.0,35.5,2.15,2.5,97.0,174.78,129.28
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,237.62,186.43
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,291.85,236.42
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,348.5,287.47
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,398.29,331.53
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,449.25,375.02
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.5,496.59,414.32
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,544.04,452.45
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,581.68,482.93
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,617.65,511.46
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,643.8,531.22
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,671.21,551.19
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,692.31,565.9
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,710.5,578.43
2016,12,22,11,45,899.0,71.5,3.55,13.5,519.0,721.54,585.82
2016,12,22,12,0,901.0,72.0,3.7,14.0,527.0,729.36,590.91
2016,12,22,12,15,901.5,72.0,3.7,14.0,528.0,732.26,592.93
2016,12,22,12,30,902.0,72.0,3.7,14.0,529.0,731.86,592.64
2016,12,22,12,45,899.5,71.5,3.7,14.5,522.5,725.45,586.9
2016,12,22,13,0,897.0,71.0,3.7,15.0,516.0,715.8,578.89
2016,12,22,13,15,891.0,70.5,3.7,15.0,502.0,700.56,567.88
2016,12,22,13,30,885.0,70.0,3.7,15.0,488.0,682.32,554.69
2016,12,22,13,45,875.5,69.0,3.7,15.0,466.5,658.32,536.86
2016,12,22,14,0,866.0,68.0,3.7,15.0,445.0,635.47,518.78
2016,12,22,14,15,852.0,66.0,3.6,14.5,417.5,602.37,493.2
2016,12,22,14,30,838.0,64.0,3.5,14.0,390.0,567.29,465.51
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.0,527.12,432.28
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,485.72,397.28
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,437.2,356.79
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,389.03,315.24
2016,12,22,15,45,698.0,47.0,2.7,11.5,206.0,335.05,267.19
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,283.16,219.66
2016,12,22,16,15,575.0,35.5,2.55,10.0,123.0,220.46,163.83
2016,12,22,16,30,494.0,29.0,2.6,9.0,81.0,164.46,112.16
2016,12,22,16,45,247.0,14.5,2.7,8.5,40.5,71.26,24.92
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,50.5,15.0,1.9,-0.5,19.0,23.53,0.0
2016,12,23,8,0,101.0,30.0,2.1,0.0,38.0,60.83,37.68
2016,12,23,8,15,130.0,47.0,2.05,0.5,64.5,92.97,70.48
2016,12,23,8,30,159.0,64.0,2.0,1.0,91.0,127.12,101.99
2016,12,23,8,45,180.5,80.0,1.95,1.5,118.0,159.78,132.07
2016,12,23,9,0,202.0,96.0,1.9,2.0,145.0,194.1,163.14
2016,12,23,9,15,216.5,110.0,1.95,2.5,171.0,224.36,190.24
2016,12,23,9,30,231.0,124.0,2.0,3.0,197.0,255.37,217.38
2016,12,23,9,45,118.5,129.0,2.1,4.0,167.0,203.35,172.33
2016,12,23,10,0,6.0,134.0,2.2,5.0,137.0,138.05,114.64
2016,12,23,10,15,8.5,144.0,2.1,5.5,148.0,149.74,124.42
2016,12,23,10,30,11.0,154.0,2.0,6.0,159.0,161.64,134.11
2016,12,23,10,45,165.5,171.5,1.9,6.5,248.5,293.33,247.07
2016,12,23,11,0,320.0,189.0,1.8,7.0,338.0,426.82,356.57
2016,12,23,11,15,381.5,184.0,1.75,7.0,367.5,468.42,389.75
2016,12,23,11,30,443.0,179.0,1.7,7.0,397.0,519.19,430.04
2016,12,23,11,45,675.5,126.5,1.65,7.5,465.0,633.23,520.87
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,736.78,597.73
2016,12,23,12,15,907.5,74.0,1.55,8.0,533.5,739.1,597.7
2016,12,23,12,30,907.0,74.0,1.5,8.0,534.0,738.09,596.46
2016,12,23,12,45,904.5,73.5,1.5,8.5,527.0,731.76,590.91
2016,12,23,13,0,902.0,73.0,1.5,9.0,520.0,722.18,583.15
2016,12,23,13,15,895.5,72.0,1.5,9.0,505.5,706.05,571.75
2016,12,23,13,30,889.0,71.0,1.5,9.0,491.0,686.92,558.22
2016,12,23,13,45,878.5,69.5,1.55,9.5,469.5,661.7,539.34
2016,12,23,14,0,868.0,68.0,1.6,10.0,448.0,633.92,517.5
2016,12,23,14,15,852.0,66.5,1.55,9.5,419.5,603.94,494.57
2016,12,23,14,30,836.0,65.0,1.5,9.0,391.0,568.34,466.85
2016,12,23,14,45,811.5,63.0,1.5,9.0,356.5,525.86,432.53
2016,12,23,15,0,787.0,61.0,1.5,9.0,322.0,482.58,396.67
2016,12,23,15,15,753.5,57.5,1.3,8.5,283.5,432.86,354.49
2016,12,23,15,30,720.0,54.0,1.1,8.0,245.0,383.71,311.62
2016,12,23,15,45,669.5,49.5,0.95,7.5,203.5,327.73,262.37
2016,12,23,16,0,619.0,45.0,0.8,7.0,162.0,274.56,214.32
2016,12,23,16,15,535.5,38.0,0.85,6.0,120.5,212.12,159.31
2016,12,23,16,30,452.0,31.0,0.9,5.0,79.0,159.06,110.65
2016,12,23,16,45,226.0,15.5,1.0,4.0,39.5,69.54,27.26
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,2.35,5.0,0.5,0.49,0.0
2016,12,24,8,0,0.0,1.0,2.5,5.0,1.0,0.96,0.0
2016,12,24,8,15,0.0,2.5,2.45,5.5,2.5,2.41,0.0
2016,12,24,8,30,0.0,4.0,2.4,6.0,4.0,3.85,0.0
2016,12,24,8,45,0.0,6.0,2.35,6.5,6.0,5.78,0.0
2016,12,24,9,0,0.0,8.0,2.3,7.0,8.0,7.71,1.13
2016,12,24,9,15,0.0,9.5,2.3,7.0,9.5,9.16,2.42
2016,12,24,9,30,0.0,11.0,2.3,7.0,11.0,10.61,3.7
2016,12,24,9,45,0.0,26.0,2.35,7.5,26.0,25.09,16.39
2016,12,24,10,0,0.0,41.0,2.4,8.0,41.0,39.59,28.96
2016,12,24,10,15,8.0,100.0,2.55,8.0,103.5,102.79,83.6
2016,12,24,10,30,16.0,159.0,2.7,8.0,166.0,170.17,140.7
2016,12,24,10,45,80.0,183.0,2.85,8.5,220.0,244.35,203.59
2016,12,24,11,0,144.0,207.0,3.0,9.0,274.0,322.92,268.79
2016,12,24,11,15,84.0,198.5,3.1,9.5,238.0,266.57,220.61
2016,12,24,11,30,24.0,190.0,3.2,10.0,202.0,208.53,170.87
2016,12,24,11,45,18.5,186.5,3.3,10.5,196.0,200.84,164.11
2016,12,24,12,0,13.0,183.0,3.4,11.0,190.0,193.12,157.24
2016,12,24,12,15,6.5,95.5,3.45,11.5,99.0,97.37,77.19
2016,12,24,12,30,0.0,8.0,3.5,12.0,8.0,7.72,0.95
2016,12,24,12,45,17.0,104.0,3.55,12.5,113.0,116.9,93.84
2016,12,24,13,0,34.0,200.0,3.6,13.0,218.0,234.23,190.63
2016,12,24,13,15,17.0,130.5,3.55,13.0,139.5,140.43,113.0
2016,12,24,13,30,0.0,61.0,3.5,13.0,61.0,58.96,44.46
2016,12,24,13,45,0.0,52.5,3.45,13.5,52.5,50.73,37.52
2016,12,24,14,0,0.0,44.0,3.4,14.0,44.0,42.5,30.54
2016,12,24,14,15,0.0,88.5,3.15,14.0,88.5,86.1,67.43
2016,12,24,14,30,0.0,133.0,2.9,14.0,133.0,133.07,106.8
2016,12,24,14,45,0.0,121.0,2.7,14.0,121.0,120.9,96.72
2016,12,24,15,0,0.0,109.0,2.5,14.0,109.0,108.78,86.7
2016,12,24,15,15,0.0,95.5,2.1,13.5,95.5,95.11,75.41
2016,12,24,15,30,0.0,82.0,1.7,13.0,82.0,81.49,63.99
2016,12,24,15,45,0.0,68.0,1.35,12.5,68.0,67.36,51.97
2016,12,24,16,0,0.0,54.0,1.0,12.0,54.0,53.25,39.79
2016,12,24,16,15,0.0,39.5,1.0,11.0,39.5,38.57,27.03
2016,12,24,16,30,0.0,25.0,1.0,10.0,25.0,24.14,14.25
2016,12,24,16,45,0.0,14.5,1.05,9.5,14.5,13.99,2.49
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.93,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,2.2,6.5,6.5,6.39,0.0
2016,12,25,8,0,0.0,13.0,2.4,7.0,13.0,12.54,3.58
2016,12,25,8,15,0.0,22.5,2.4,7.5,22.5,21.71,12.67
2016,12,25,8,30,0.0,32.0,2.4,8.0,32.0,30.9,20.95
2016,12,25,8,45,0.0,43.0,2.45,8.5,43.0,41.54,30.39
2016,12,25,9,0,0.0,54.0,2.5,9.0,54.0,52.31,39.83
2016,12,25,9,15,0.0,64.0,2.45,9.0,64.0,62.23,48.5
2016,12,25,9,30,0.0,74.0,2.4,9.0,74.0,72.18,57.09
2016,12,25,9,45,0.0,96.5,2.4,9.5,96.5,95.23,76.68
2016,12,25,10,0,0.0,119.0,2.4,10.0,119.0,118.52,96.18
2016,12,25,10,15,0.0,129.0,2.35,10.5,129.0,128.58,104.28
2016,12,25,10,30,0.0,139.0,2.3,11.0,139.0,138.7,112.37
2016,12,25,10,45,7.0,155.0,2.3,11.5,158.5,159.82,129.73
2016,12,25,11,0,14.0,171.0,2.3,12.0,178.0,181.36,147.25
2016,12,25,11,15,19.0,180.5,2.2,12.0,190.0,194.85,158.22
2016,12,25,11,30,24.0,190.0,2.1,12.0,202.0,208.52,169.33
2016,12,25,11,45,14.5,180.5,2.05,12.5,188.0,191.54,154.73
2016,12,25,12,0,5.0,171.0,2.0,13.0,174.0,174.56,140.24
2016,12,25,12,15,3.5,168.0,1.9,13.0,170.5,170.25,136.65
2016,12,25,12,30,2.0,165.0,1.8,13.0,167.0,166.0,133.1
2016,12,25,12,45,1.0,160.5,1.7,13.0,161.5,160.58,128.64
2016,12,25,13,0,0.0,156.0,1.6,13.0,156.0,155.24,124.28
2016,12,25,13,15,0.0,120.0,1.55,13.0,120.0,117.8,93.51
2016,12,25,13,30,0.0,84.0,1.5,13.0,84.0,81.27,63.21
2016,12,25,13,45,0.0,78.0,1.45,13.0,78.0,75.43,58.44
2016,12,25,14,0,0.0,72.0,1.4,13.0,72.0,69.61,53.63
2016,12,25,14,15,327.0,84.0,1.3,13.0,212.5,302.35,251.94
2016,12,25,14,30,654.0,96.0,1.2,13.0,353.0,501.62,408.61
2016,12,25,14,45,627.0,92.0,1.2,13.0,321.0,461.1,374.31
2016,12,25,15,0,600.0,88.0,1.2,13.0,289.0,420.45,341.26
2016,12,25,15,15,563.0,82.5,1.05,12.5,253.5,373.56,302.49
2016,12,25,15,30,526.0,77.0,0.9,12.0,218.0,327.98,263.86
2016,12,25,15,45,471.0,69.5,0.75,11.5,180.0,274.81,218.41
2016,12,25,16,0,416.0,62.0,0.6,11.0,142.0,225.27,175.21
2016,12,25,16,15,337.0,51.0,0.65,10.5,105.0,168.64,126.67
2016,12,25,16,30,258.0,40.0,0.7,10.0,68.0,120.07,84.26
2016,12,25,16,45,151.5,25.0,0.75,10.0,39.5,65.51,29.97
2016,12,25,17,0,45.0,10.0,0.8,10.0,11.0,16.95,0.0
2016,12,25,17,15,22.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,15.0,1.75,6.5,24.0,34.35,0.0
2016,12,26,8,0,231.0,30.0,1.8,7.0,48.0,92.29,53.97
2016,12,26,8,15,326.0,41.0,1.8,7.0,84.5,142.47,103.64
2016,12,26,8,30,421.0,52.0,1.8,7.0,121.0,200.81,155.38
2016,12,26,8,45,486.0,59.0,1.8,7.5,160.5,252.43,201.88
2016,12,26,9,0,551.0,66.0,1.8,8.0,200.0,308.8,251.72
2016,12,26,9,15,592.0,71.5,1.75,8.0,237.5,357.05,294.5
2016,12,26,9,30,633.0,77.0,1.7,8.0,275.0,407.09,337.65
2016,12,26,9,45,316.5,91.5,1.65,8.5,190.5,277.4,232.04
2016,12,26,10,0,0.0,106.0,1.6,9.0,106.0,104.72,84.39
2016,12,26,10,15,0.0,115.0,1.55,9.0,115.0,113.73,92.22
2016,12,26,10,30,0.0,124.0,1.5,9.0,124.0,122.79,99.7
2016,12,26,10,45,0.0,119.5,1.45,9.5,119.5,117.76,95.09
2016,12,26,11,0,0.0,115.0,1.4,10.0,115.0,112.88,90.69
2016,12,26,11,15,0.0,129.5,1.35,10.5,129.5,127.73,102.83
2016,12,26,11,30,0.0,144.0,1.3,11.0,144.0,142.71,114.92
2016,12,26,11,45,21.0,177.0,1.3,11.5,187.5,192.36,156.01
2016,12,26,12,0,42.0,210.0,1.3,12.0,231.0,251.34,203.68
2016,12,26,12,15,73.5,219.5,1.35,12.0,256.5,284.85,231.13
2016,12,26,12,30,105.0,229.0,1.4,12.0,282.0,318.39,258.5
2016,12,26,12,45,457.5,158.0,1.45,12.5,386.0,513.71,418.3
2016,12,26,13,0,810.0,87.0,1.5,13.0,490.0,679.9,545.95
2016,12,26,13,15,803.0,86.0,1.55,13.0,476.5,664.65,533.75
2016,12,26,13,30,796.0,85.0,1.6,13.0,463.0,646.67,521.14
2016,12,26,13,45,789.0,82.0,1.65,13.0,443.0,623.84,504.37
2016,12,26,14,0,782.0,79.0,1.7,13.0,423.0,598.56,485.45
2016,12,26,14,15,406.0,116.5,1.7,13.0,294.5,388.83,318.95
2016,12,26,14,30,30.0,154.0,1.7,13.0,166.0,179.21,144.95
2016,12,26,14,45,370.5,110.5,1.75,13.0,236.0,337.75,279.15
2016,12,26,15,0,711.0,67.0,1.8,13.0,306.0,453.63,371.05
2016,12,26,15,15,677.0,63.0,1.6,12.5,269.5,407.68,331.37
2016,12,26,15,30,643.0,59.0,1.4,12.0,233.0,360.82,291.07
2016,12,26,15,45,595.0,53.5,1.2,12.0,193.5,307.88,244.53
2016,12,26,16,0,547.0,48.0,1.0,12.0,154.0,257.79,199.52
2016,12,26,16,15,467.5,40.5,0.95,11.5,115.0,199.08,148.27
2016,12,26,16,30,388.0,33.0,0.9,11.0,76.0,147.22,102.07
2016,12,26,16,45,256.5,22.0,0.9,10.5,45.0,85.51,41.09
2016,12,26,17,0,125.0,11.0,0.9,10.0,14.0,30.84,0.0
2016,12,26,17,15,62.5,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,10.81,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,21.38,9.69
2016,12,27,8,15,0.0,38.5,3.4,9.5,38.5,38.56,26.53
2016,12,27,8,30,0.0,55.0,3.5,10.0,55.0,55.46,41.59
2016,12,27,8,45,6.0,71.5,3.65,10.5,73.5,74.44,58.12
2016,12,27,9,0,12.0,88.0,3.8,11.0,92.0,93.93,74.98
2016,12,27,9,15,17.5,103.5,3.95,11.5,109.0,112.6,90.95
2016,12,27,9,30,23.0,119.0,4.1,12.0,126.0,131.74,107.11
2016,12,27,9,45,40.0,136.0,4.3,12.5,150.5,164.23,134.41
2016,12,27,10,0,57.0,153.0,4.5,13.0,175.0,193.38,158.68
2016,12,27,10,15,74.5,168.0,4.6,13.5,199.0,221.57,181.92
2016,12,27,10,30,92.0,183.0,4.7,14.0,223.0,250.7,205.71
2016,12,27,10,45,46.0,122.0,4.8,14.5,142.0,154.14,124.95
2016,12,27,11,0,0.0,61.0,4.9,15.0,61.0,58.96,44.14
2016,12,27,11,15,25.5,134.0,4.8,15.0,146.5,154.52,124.46
2016,12,27,11,30,51.0,207.0,4.7,15.0,232.0,254.0,206.12
2016,12,27,11,45,133.0,217.5,4.65,15.5,284.5,332.2,270.52
2016,12,27,12,0,215.0,228.0,4.6,16.0,337.0,403.63,328.35
2016,12,27,12,15,292.0,216.5,4.45,16.0,365.0,454.65,369.82
2016,12,27,12,30,369.0,205.0,4.3,16.0,393.0,496.61,403.85
2016,12,27,12,45,350.5,206.0,4.2,16.5,383.0,483.15,391.85
2016,12,27,13,0,332.0,207.0,4.1,17.0,373.0,468.64,379.36
2016,12,27,13,15,556.0,146.0,4.05,17.0,415.0,560.09,454.98
2016,12,27,13,30,780.0,85.0,4.0,17.0,457.0,636.73,517.15
2016,12,27,13,45,543.0,133.0,3.95,17.5,386.5,518.07,420.64
2016,12,27,14,0,306.0,181.0,3.9,18.0,316.0,400.87,324.58
2016,12,27,14,15,368.0,159.0,3.8,18.0,311.5,406.32,330.22
2016,12,27,14,30,430.0,137.0,3.7,18.0,307.0,414.83,337.24
2016,12,27,14,45,418.0,127.0,3.6,18.0,280.5,383.21,311.37
2016,12,27,15,0,406.0,117.0,3.5,18.0,254.0,351.16,284.83
2016,12,27,15,15,389.5,104.5,3.15,17.5,224.0,313.89,253.86
2016,12,27,15,30,373.0,92.0,2.8,17.0,194.0,276.9,222.41
2016,12,27,15,45,344.0,79.5,2.45,16.5,161.5,235.38,186.64
2016,12,27,16,0,315.0,67.0,2.1,16.0,129.0,195.69,151.75
2016,12,27,16,15,268.5,53.0,2.0,15.5,96.5,150.96,112.8
2016,12,27,16,30,222.0,39.0,1.9,15.0,64.0,110.32,76.87
2016,12,27,16,45,111.0,25.5,1.8,14.5,38.0,58.63,29.23
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,11.8,0.0
2016,12,27,17,15,0.0,6.0,1.7,13.5,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,217.5,12.5,1.65,2.0,29.0,48.71,0.0
2016,12,28,8,0,435.0,25.0,1.8,3.0,58.0,128.23,72.95
2016,12,28,8,15,535.5,32.5,2.0,3.5,100.5,186.69,135.02
2016,12,28,8,30,636.0,40.0,2.2,4.0,143.0,252.95,195.62
2016,12,28,8,45,692.0,45.0,2.45,5.0,186.5,308.86,247.72
2016,12,28,9,0,748.0,50.0,2.7,6.0,230.0,368.31,301.67
2016,12,28,9,15,783.5,53.5,2.7,6.5,271.5,420.01,348.21
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,472.61,393.96
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.5,519.23,433.64
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,562.23,469.35
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,600.78,499.7
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,637.49,527.57
2016,12,28,10,45,916.5,64.5,2.45,9.5,472.0,667.77,550.18
2016,12,28,11,0,928.0,65.0,2.4,10.0,496.0,695.52,569.8
2016,12,28,11,15,934.5,66.0,2.25,10.0,513.0,717.73,584.75
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,736.87,597.27
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.0,750.0,604.54
2016,12,28,12,0,951.0,66.0,1.9,11.0,548.0,759.79,609.4
2016,12,28,12,15,951.0,66.0,1.7,11.0,549.5,763.17,609.84
2016,12,28,12,30,951.0,66.0,1.5,11.0,551.0,763.07,607.75
2016,12,28,12,45,949.5,65.0,1.3,11.5,544.5,757.23,600.41
2016,12,28,13,0,948.0,64.0,1.1,12.0,538.0,747.94,590.63
2016,12,28,13,15,941.5,63.5,0.9,12.0,523.5,732.38,577.44
2016,12,28,13,30,935.0,63.0,0.7,12.0,509.0,713.62,561.98
2016,12,28,13,45,925.5,61.5,0.5,12.5,487.5,688.63,541.09
2016,12,28,14,0,916.0,60.0,0.3,13.0,466.0,660.85,517.83
2016,12,28,14,15,901.0,58.5,0.3,13.0,437.5,627.09,493.21
2016,12,28,14,30,886.0,57.0,0.3,13.0,409.0,591.22,466.54
2016,12,28,14,45,864.5,55.0,0.3,13.0,374.5,549.3,434.66
2016,12,28,15,0,843.0,53.0,0.3,13.0,340.0,506.25,401.02
2016,12,28,15,15,812.0,50.5,0.35,12.5,300.5,457.19,362.8
2016,12,28,15,30,781.0,48.0,0.4,12.0,261.0,410.69,324.92
2016,12,28,15,45,733.5,44.5,0.45,11.5,218.5,354.34,277.86
2016,12,28,16,0,686.0,41.0,0.5,11.0,176.0,300.41,231.03
2016,12,28,16,15,609.0,35.0,0.6,10.0,133.5,237.4,176.63
2016,12,28,16,30,532.0,29.0,0.7,9.0,91.0,180.63,125.86
2016,12,28,16,45,387.0,20.5,0.85,8.5,54.5,112.1,59.0
2016,12,28,17,0,242.0,12.0,1.0,8.0,18.0,51.56,0.0
2016,12,28,17,15,121.0,6.0,1.05,7.5,9.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.0,14.5,1.45,5.5,23.0,33.21,0.0
2016,12,29,8,0,228.0,29.0,1.7,6.0,46.0,89.23,50.61
2016,12,29,8,15,328.0,40.5,1.95,6.5,84.0,141.31,102.47
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,201.6,155.72
2016,12,29,8,45,513.5,57.5,2.45,7.5,165.0,259.33,207.38
2016,12,29,9,0,599.0,63.0,2.7,8.0,208.0,323.56,264.21
2016,12,29,9,15,643.0,68.5,2.95,8.5,248.0,375.18,310.2
2016,12,29,9,30,687.0,74.0,3.2,9.0,288.0,428.78,356.76
2016,12,29,9,45,737.5,73.0,3.5,10.0,327.0,479.95,399.8
2016,12,29,10,0,788.0,72.0,3.8,11.0,366.0,530.67,441.47
2016,12,29,10,15,808.0,74.5,4.0,11.5,397.0,570.2,473.71
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,608.36,504.36
2016,12,29,10,45,850.0,76.0,4.45,12.5,454.0,642.18,531.53
2016,12,29,11,0,872.0,75.0,4.7,13.0,480.0,674.1,556.83
2016,12,29,11,15,881.5,76.0,4.85,13.0,498.0,697.62,575.16
2016,12,29,11,30,891.0,77.0,5.0,13.0,516.0,714.08,587.88
2016,12,29,11,45,905.5,75.0,5.2,13.5,528.0,731.77,600.76
2016,12,29,12,0,920.0,73.0,5.4,14.0,540.0,746.43,611.37
2016,12,29,12,15,923.0,73.0,5.6,13.5,543.0,751.97,617.4
2016,12,29,12,30,926.0,73.0,5.8,13.0,546.0,754.13,621.01
2016,12,29,12,45,735.0,116.5,6.05,13.0,489.5,670.88,556.43
2016,12,29,13,0,544.0,160.0,6.3,13.0,433.0,574.9,477.88
2016,12,29,13,15,738.5,113.0,6.4,12.5,473.0,655.6,547.07
2016,12,29,13,30,933.0,66.0,6.5,12.0,513.0,717.02,598.47
2016,12,29,13,45,928.5,63.5,6.65,12.0,492.5,694.3,581.33
2016,12,29,14,0,924.0,61.0,6.8,12.0,472.0,668.57,561.45
2016,12,29,14,15,910.5,59.5,6.7,11.5,444.0,635.59,535.04
2016,12,29,14,30,897.0,58.0,6.6,11.0,416.0,600.4,506.26
2016,12,29,14,45,880.0,55.5,6.5,11.0,382.0,560.09,471.73
2016,12,29,15,0,863.0,53.0,6.4,11.0,348.0,518.3,435.2
2016,12,29,15,15,833.5,50.5,6.1,10.5,308.5,469.22,392.22
2016,12,29,15,30,804.0,48.0,5.8,10.0,269.0,422.55,350.02
2016,12,29,15,45,761.0,44.0,5.5,9.5,226.0,366.44,298.97
2016,12,29,16,0,718.0,40.0,5.2,9.0,183.0,312.3,248.39
2016,12,29,16,15,643.5,34.5,4.85,8.0,139.5,249.03,190.37
2016,12,29,16,30,569.0,29.0,4.5,7.0,96.0,191.67,136.67
2016,12,29,16,45,426.5,21.0,4.15,6.5,58.5,122.35,67.75
2016,12,29,17,0,284.0,13.0,3.8,6.0,21.0,60.05,0.0
2016,12,29,17,15,142.0,6.5,3.65,5.5,10.5,0.0,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,199.5,12.5,3.6,0.5,27.5,45.27,0.0
2016,12,30,8,0,399.0,25.0,3.8,1.0,55.0,119.31,67.24
2016,12,30,8,15,500.5,33.0,4.05,1.5,97.0,176.77,128.95
2016,12,30,8,30,602.0,41.0,4.3,2.0,139.0,242.1,189.46
2016,12,30,8,45,662.0,46.5,4.55,2.5,182.5,298.49,243.12
2016,12,30,9,0,722.0,52.0,4.8,3.0,226.0,358.87,299.5
2016,12,30,9,15,760.0,56.0,4.95,3.0,267.5,411.3,348.78
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,464.91,397.94
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.0,511.84,439.79
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,558.33,480.23
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,598.15,514.79
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,636.3,547.32
2016,12,30,10,45,451.5,121.0,5.65,4.5,313.5,435.27,375.56
2016,12,30,11,0,15.0,173.0,5.7,5.0,180.0,184.1,153.87
2016,12,30,11,15,474.0,123.0,5.65,5.0,356.5,471.16,406.85
2016,12,30,11,30,933.0,73.0,5.6,5.0,533.0,739.14,629.1
2016,12,30,11,45,711.0,125.5,5.6,5.5,480.0,658.81,560.37
2016,12,30,12,0,489.0,178.0,5.6,6.0,427.0,560.09,475.46
2016,12,30,12,15,720.0,124.0,5.55,6.0,492.0,671.88,570.64
2016,12,30,12,30,951.0,70.0,5.5,6.0,557.0,769.51,648.64
2016,12,30,12,45,952.0,68.5,5.45,6.0,551.5,765.1,644.59
2016,12,30,13,0,953.0,67.0,5.4,6.0,546.0,757.2,638.45
2016,12,30,13,15,947.5,66.5,5.3,6.0,532.0,742.47,626.82
2016,12,30,13,30,942.0,66.0,5.2,6.0,518.0,724.48,612.76
2016,12,30,13,45,933.0,64.5,5.1,6.0,496.5,699.87,593.49
2016,12,30,14,0,924.0,63.0,5.0,6.0,475.0,672.41,571.43
2016,12,30,14,15,910.5,61.5,4.85,6.0,447.0,639.5,543.73
2016,12,30,14,30,897.0,60.0,4.7,6.0,419.0,604.36,513.78
2016,12,30,14,45,876.0,58.5,4.6,6.0,385.0,563.03,478.36
2016,12,30,15,0,855.0,57.0,4.5,6.0,351.0,520.49,441.16
2016,12,30,15,15,826.0,54.0,4.05,5.5,311.5,473.93,399.59
2016,12,30,15,30,797.0,51.0,3.6,5.0,272.0,424.5,354.89
2016,12,30,15,45,749.0,47.5,3.15,4.5,229.0,367.12,302.65
2016,12,30,16,0,701.0,44.0,2.7,4.0,186.0,312.09,251.24
2016,12,30,16,15,626.5,38.0,2.35,3.0,142.0,248.83,193.11
2016,12,30,16,30,552.0,32.0,2.0,2.0,98.0,191.42,139.25
2016,12,30,16,45,276.0,27.0,1.7,1.0,60.0,98.75,58.56
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,21.63,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,10.81,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
